ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 00:00,2,0.000,ALERT,213.29,304.18,59.980,1545454804,"201051344000579","174011545737251",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,1211313.0,1211313.0,1860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454807,34167.00
12/22/2018 00:00,2,0.000,ALERT,212.83,303.28,59.980,1545454804,"201051344001025","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1196104.6,1196104.6,5598,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454809,34168.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.88,59.975,1545454804,"201051344001093","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1187932.8,1187932.8,5603,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454811,34169.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.88,59.996,1545454804,"201051344000458","174011545737251",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,1197623.9,1197623.9,1858,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454812,34170.00
12/22/2018 00:00,2,0.000,ALERT,212.83,304.48,59.980,1545454804,"201051344000890","174011545737251",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,1192449.2,1192449.2,5544,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454814,34171.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.58,60.006,1545454804,"201051344000988","174011545737251",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,935092.4,935092.4,1862,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454816,34172.00
12/22/2018 00:00,2,0.000,ALERT,213.51,304.78,59.975,1545454804,"201051344000582","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1172454.4,1172454.4,5541,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454818,34173.00
12/22/2018 00:00,2,0.000,ALERT,213.29,304.48,59.985,1545454804,"201051344000868","174011545737251",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,1184428.7,1184428.7,29419,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454820,34174.00
12/22/2018 00:00,2,0.000,ALERT,213.74,304.18,59.975,1545454804,"201051344000576","174011545737251",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,1197641.1,1197641.1,1883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454821,34175.00
12/22/2018 00:00,2,0.000,ALERT,213.51,303.58,59.980,1545454804,"201051344001158","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1178066.4,1178066.4,1860,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454823,34176.00
12/22/2018 00:00,2,0.000,ALERT,213.29,303.58,59.980,1545454804,"201051344000917","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1189093.5,1189093.5,5567,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454825,34177.00
12/22/2018 00:00,2,0.000,ALERT,213.29,303.58,59.969,1545454804,"201051344000417","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,965912.9,965912.9,5566,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454827,34178.00
12/22/2018 00:00,2,0.000,ALERT,213.29,303.88,59.948,1545454804,"201051344000685","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1193478.0,1193478.0,5545,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454829,34179.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.28,59.980,1545454804,"201051344000651","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1187263.9,1187263.9,5556,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454830,34180.00
12/22/2018 00:00,2,0.000,ALERT,213.06,304.18,59.980,1545454804,"201051344000594","174011545737251",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,1202229.4,1202229.4,29364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454833,34181.00
12/22/2018 00:00,2,0.000,ALERT,213.51,303.58,59.980,1545454804,"201051344000469","174011545737251",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,1186716.1,1186716.1,1859,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454834,34182.00
12/22/2018 00:00,2,0.000,ALERT,213.06,304.18,59.980,1545454804,"201051344000585","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1202122.2,1202122.2,5596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454836,34183.00
12/22/2018 00:00,2,0.000,ALERT,213.74,303.58,59.996,1545454804,"201051344000853","174011545737251",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,1202245.6,1202245.6,1857,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454838,34184.00
12/22/2018 00:00,2,0.000,ALERT,213.29,304.18,59.985,1545454804,"201051344001145","174011545737251",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,1200931.9,1200931.9,5537,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454840,34185.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.88,59.985,1545454804,"201051344000438","174011545737251",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,1194878.7,1194878.7,5551,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454842,34186.00
12/22/2018 00:00,2,0.000,ALERT,212.61,303.88,59.980,1545454804,"201051344001135","174011545737251",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,1183499.4,1183499.4,5539,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454844,34187.00
12/22/2018 00:00,2,0.000,ALERT,213.29,303.88,59.980,1545454804,"201051344000983","174011545737251",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,1201930.5,1201930.5,1855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454845,34188.00
12/22/2018 00:00,2,0.000,ALERT,213.06,303.58,59.980,1545454804,"201051344001203","174011545737251",0.00,-4.00,0,301.17,307.18,0.0,0.0,0.000,1192143.0,1192143.0,5615,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454847,34189.00
12/22/2018 00:00,2,0.000,ALERT,213.06,304.48,59.975,1545454804,"201051344001230","174011545737251",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,1186526.2,1186526.2,5566,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454849,34190.00
12/22/2018 00:00,2,0.000,ALERT,212.61,303.88,59.980,1545454804,"201051344000646","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1181431.5,1181431.5,5552,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454851,34191.00
12/22/2018 00:00,2,0.000,ALERT,213.51,303.28,59.990,1545454804,"201051344000867","174011545737251",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,1183248.6,1183248.6,29418,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454853,34192.00
12/22/2018 00:00,2,0.000,ALERT,213.96,303.58,59.980,1545454804,"201051344000633","174011545737251",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,1182241.6,1182241.6,29430,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454855,34193.00
12/22/2018 00:00,2,0.000,ALERT,212.61,303.88,59.980,1545454804,"201051344000955","174011545737251",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,1199999.8,1199999.8,5572,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454856,34194.00
12/22/2018 00:00,2,0.000,ALERT,213.29,302.98,60.006,1545454804,"201051344000648","174011545737251",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,1190211.7,1190211.7,29395,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454858,34195.00
12/22/2018 00:00,2,0.000,ALERT,213.74,303.58,59.980,1545454804,"201051344000645","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,1194468.7,1194468.7,29411,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545454860,34196.00
12/22/2018 00:00,2,0.000,ALERT,213.29,304.18,59.980,1545454804,"201051344000569","174011545737251",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,1211716.6,1211716.6,1719,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545454862,34197.00
12/22/2018 00:15,2,0.000,ALERT,213.74,305.38,60.006,1545455705,"201051344000579","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1211313.0,1211313.0,1862,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455708,34198.00
12/22/2018 00:15,2,0.000,ALERT,213.29,303.88,59.990,1545455705,"201051344001025","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1196104.6,1196104.6,5600,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455709,34199.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.48,59.996,1545455705,"201051344001093","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1187932.8,1187932.8,5605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455711,34200.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.78,60.001,1545455705,"201051344000458","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1197623.9,1197623.9,1860,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455713,34201.00
12/22/2018 00:15,2,0.000,ALERT,213.29,304.78,60.001,1545455705,"201051344000890","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1192449.2,1192449.2,5546,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455715,34202.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.48,60.038,1545455705,"201051344000988","174011545737251",0.00,-3.50,0,298.77,306.28,0.0,0.0,0.000,935092.4,935092.4,1864,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455717,34203.00
12/22/2018 00:15,2,0.000,ALERT,213.96,305.38,60.012,1545455705,"201051344000582","174011545737251",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,1172454.4,1172454.4,5543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455719,34204.00
12/22/2018 00:15,2,0.000,ALERT,213.74,305.38,60.059,1545455705,"201051344000868","174011545737251",0.00,-3.50,0,302.07,307.48,0.0,0.0,0.000,1184428.7,1184428.7,29421,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455720,34205.00
12/22/2018 00:15,2,0.000,ALERT,214.19,305.38,60.017,1545455705,"201051344000576","174011545737251",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,1197641.1,1197641.1,1885,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455722,34206.00
12/22/2018 00:15,2,0.000,ALERT,213.74,304.78,60.017,1545455705,"201051344001158","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1178066.4,1178066.4,1862,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455724,34207.00
12/22/2018 00:15,2,0.000,ALERT,213.74,303.88,60.054,1545455705,"201051344000917","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1189093.5,1189093.5,5569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455726,34208.00
12/22/2018 00:15,2,0.000,ALERT,213.74,303.88,60.001,1545455705,"201051344000417","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,965912.9,965912.9,5568,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455728,34209.00
12/22/2018 00:15,2,0.000,ALERT,213.74,304.48,60.001,1545455705,"201051344000685","174011545737251",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,1193478.0,1193478.0,5547,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455730,34210.00
12/22/2018 00:15,2,0.000,ALERT,213.51,303.58,59.969,1545455705,"201051344000651","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1187263.9,1187263.9,5558,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455732,34211.00
12/22/2018 00:15,2,0.000,ALERT,213.29,305.38,60.001,1545455705,"201051344000594","174011545737251",0.00,-4.00,0,301.47,306.88,0.0,0.0,0.000,1202229.4,1202229.4,29366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455733,34212.00
12/22/2018 00:15,2,0.000,ALERT,213.74,304.78,60.012,1545455705,"201051344000469","174011545737251",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,1186716.1,1186716.1,1861,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455735,34213.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.48,60.001,1545455705,"201051344000585","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1202122.2,1202122.2,5598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455737,34214.00
12/22/2018 00:15,2,0.000,ALERT,214.19,304.78,60.006,1545455705,"201051344000853","174011545737251",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,1202245.6,1202245.6,1859,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455739,34215.00
12/22/2018 00:15,2,0.000,ALERT,213.74,304.48,59.959,1545455705,"201051344001145","174011545737251",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,1200931.9,1200931.9,5539,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455741,34216.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.48,59.996,1545455705,"201051344000438","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1194878.7,1194878.7,5553,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545455742,34217.00
12/22/2018 00:15,2,0.000,ALERT,213.06,304.48,60.006,1545455705,"201051344001135","174011545737251",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,1183499.4,1183499.4,5541,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455744,34218.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.78,60.006,1545455705,"201051344000983","174011545737251",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,1201930.5,1201930.5,1857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455746,34219.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.18,60.049,1545455705,"201051344001203","174011545737251",0.00,-4.00,0,301.77,307.18,0.0,0.0,0.000,1192143.0,1192143.0,5617,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455748,34220.00
12/22/2018 00:15,2,0.000,ALERT,213.51,304.78,60.043,1545455705,"201051344001230","174011545737251",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,1186526.2,1186526.2,5568,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455750,34221.00
12/22/2018 00:15,2,0.000,ALERT,213.29,304.48,60.001,1545455705,"201051344000646","174011545737251",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,1181431.5,1181431.5,5554,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455752,34222.00
12/22/2018 00:15,2,0.000,ALERT,213.96,304.18,60.012,1545455705,"201051344000867","174011545737251",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,1183248.6,1183248.6,29420,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455753,34223.00
12/22/2018 00:15,2,0.000,ALERT,214.41,304.48,60.006,1545455705,"201051344000633","174011545737251",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,1182241.6,1182241.6,29432,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455755,34224.00
12/22/2018 00:15,2,0.000,ALERT,213.06,304.48,59.990,1545455705,"201051344000955","174011545737251",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,1199999.8,1199999.8,5574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455757,34225.00
12/22/2018 00:15,2,0.000,ALERT,213.74,303.88,59.980,1545455705,"201051344000648","174011545737251",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,1190211.7,1190211.7,29397,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455759,34226.00
12/22/2018 00:15,2,0.000,ALERT,214.19,304.78,60.006,1545455705,"201051344000645","174011545737251",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,1194468.7,1194468.7,29413,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455761,34227.00
12/22/2018 00:15,2,0.000,ALERT,213.74,305.38,60.006,1545455705,"201051344000569","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1211716.6,1211716.6,1721,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545455762,34228.00
12/22/2018 00:30,2,0.000,ALERT,212.38,303.58,60.054,1545456604,"201051344000579","174011545737251",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,1211313.0,1211313.0,1864,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456607,34229.00
12/22/2018 00:30,2,0.000,ALERT,211.70,301.47,60.043,1545456604,"201051344001025","174011545737251",0.00,-5.00,0,300.57,306.58,0.0,0.0,0.000,1196104.6,1196104.6,5602,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456609,34230.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.37,60.054,1545456604,"201051344001093","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,1187932.8,1187932.8,5607,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456610,34231.00
12/22/2018 00:30,2,0.000,ALERT,212.16,302.98,60.070,1545456604,"201051344000458","174011545737251",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,1197623.9,1197623.9,1862,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456612,34232.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.68,60.043,1545456604,"201051344000890","174011545737251",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,1192449.2,1192449.2,5548,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456615,34233.00
12/22/2018 00:30,2,0.000,ALERT,212.16,302.68,60.012,1545456604,"201051344000988","174011545737251",0.00,-3.50,0,299.07,305.98,0.0,0.0,0.000,935092.4,935092.4,1866,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545456617,34234.00
12/22/2018 00:30,2,0.000,ALERT,212.38,303.28,60.033,1545456604,"201051344000582","174011545737251",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,1172454.4,1172454.4,5545,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456619,34235.00
12/22/2018 00:30,2,0.000,ALERT,212.38,303.58,60.038,1545456604,"201051344000868","174011545737251",0.00,-4.00,0,302.37,307.18,0.0,0.0,0.000,1184428.7,1184428.7,29423,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456620,34236.00
12/22/2018 00:30,2,0.000,ALERT,212.83,303.28,60.033,1545456604,"201051344000576","174011545737251",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,1197641.1,1197641.1,1887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456622,34237.00
12/22/2018 00:30,2,0.000,ALERT,212.38,302.98,60.006,1545456604,"201051344001158","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1178066.4,1178066.4,1864,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456624,34238.00
12/22/2018 00:30,2,0.000,ALERT,212.16,301.77,60.075,1545456604,"201051344000917","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1189093.5,1189093.5,5571,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456626,34239.00
12/22/2018 00:30,2,0.000,ALERT,212.16,301.77,60.038,1545456604,"201051344000417","174011545737251",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,965912.9,965912.9,5570,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456628,34240.00
12/22/2018 00:30,2,0.000,ALERT,212.16,302.07,60.043,1545456604,"201051344000685","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1193478.0,1193478.0,5549,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456630,34241.00
12/22/2018 00:30,2,0.000,ALERT,212.16,301.77,60.033,1545456604,"201051344000651","174011545737251",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,1187263.9,1187263.9,5560,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456632,34242.00
12/22/2018 00:30,2,0.000,ALERT,212.16,303.58,60.043,1545456604,"201051344000594","174011545737251",0.00,-4.00,0,301.47,306.88,0.0,0.0,0.000,1202229.4,1202229.4,29368,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456633,34243.00
12/22/2018 00:30,2,0.000,ALERT,212.61,302.98,60.043,1545456604,"201051344000469","174011545737251",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,1186716.1,1186716.1,1863,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456635,34244.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.37,60.059,1545456604,"201051344000585","174011545737251",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,1202122.2,1202122.2,5600,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545456637,34245.00
12/22/2018 00:30,2,0.000,ALERT,213.06,302.68,60.043,1545456604,"201051344000853","174011545737251",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,1202245.6,1202245.6,1861,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456639,34246.00
12/22/2018 00:30,2,0.000,ALERT,212.16,302.37,60.043,1545456604,"201051344001145","174011545737251",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,1200931.9,1200931.9,5541,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456641,34247.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.37,60.028,1545456604,"201051344000438","174011545737251",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,1194878.7,1194878.7,5555,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456643,34248.00
12/22/2018 00:30,2,0.000,ALERT,211.70,302.37,60.033,1545456604,"201051344001135","174011545737251",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,1183499.4,1183499.4,5543,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456644,34249.00
12/22/2018 00:30,2,0.000,ALERT,212.38,302.98,60.038,1545456604,"201051344000983","174011545737251",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,1201930.5,1201930.5,1859,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456646,34250.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.07,60.043,1545456604,"201051344001203","174011545737251",0.00,-4.00,0,301.17,307.78,0.0,0.0,0.000,1192143.0,1192143.0,5619,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456648,34251.00
12/22/2018 00:30,2,0.000,ALERT,211.93,302.68,60.043,1545456604,"201051344001230","174011545737251",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,1186526.2,1186526.2,5570,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456650,34252.00
12/22/2018 00:30,2,0.000,ALERT,211.70,302.07,60.070,1545456604,"201051344000646","174011545737251",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,1181431.5,1181431.5,5556,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456652,34253.00
12/22/2018 00:30,2,0.000,ALERT,212.61,302.37,60.033,1545456604,"201051344000867","174011545737251",0.00,-3.00,0,300.87,306.88,0.0,0.0,0.000,1183248.6,1183248.6,29422,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456653,34254.00
12/22/2018 00:30,2,0.000,ALERT,213.06,302.68,60.038,1545456604,"201051344000633","174011545737251",0.00,-4.00,0,299.97,305.98,0.0,0.0,0.000,1182241.6,1182241.6,29434,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545456655,34255.00
12/22/2018 00:30,2,0.000,ALERT,211.48,302.37,60.038,1545456604,"201051344000955","174011545737251",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,1199999.8,1199999.8,5576,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456657,34256.00
12/22/2018 00:30,2,0.000,ALERT,212.38,302.07,60.038,1545456604,"201051344000648","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1190211.7,1190211.7,29399,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456659,34257.00
12/22/2018 00:30,2,0.000,ALERT,212.83,302.98,60.038,1545456604,"201051344000645","174011545737251",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,1194468.7,1194468.7,29415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545456661,34258.00
12/22/2018 00:30,2,0.000,ALERT,212.38,303.58,60.038,1545456604,"201051344000569","174011545737251",0.00,-3.50,0,302.37,307.48,0.0,0.0,0.000,1211716.6,1211716.6,1723,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545456663,34259.00
12/22/2018 00:45,2,0.000,ALERT,212.38,303.88,60.022,1545457504,"201051344000579","174011545737251",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,1211313.0,1211313.0,1866,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457507,34260.00
12/22/2018 00:45,2,0.000,ALERT,211.93,302.07,60.012,1545457504,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5604,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457510,34261.00
12/22/2018 00:45,2,0.000,ALERT,212.16,302.68,60.022,1545457504,"201051344001093","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5609,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457511,34262.00
12/22/2018 00:45,2,0.000,ALERT,212.16,303.28,60.012,1545457504,"201051344000458","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1197623.9,1197623.9,1864,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457513,34263.00
12/22/2018 00:45,2,0.000,ALERT,212.16,302.98,60.017,1545457504,"201051344000890","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5550,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457515,34264.00
12/22/2018 00:45,2,0.000,ALERT,212.16,302.98,60.017,1545457504,"201051344000988","174011545737251",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,935092.4,935092.4,1868,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457517,34265.00
12/22/2018 00:45,2,0.000,ALERT,212.61,303.58,60.028,1545457504,"201051344000582","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5547,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457519,34266.00
12/22/2018 00:45,2,0.000,ALERT,212.38,303.88,60.022,1545457504,"201051344000868","174011545737251",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,1184428.7,1184428.7,29425,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457521,34267.00
12/22/2018 00:45,2,0.000,ALERT,212.83,303.88,60.017,1545457504,"201051344000576","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1197641.1,1197641.1,1889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457522,34268.00
12/22/2018 00:45,2,0.000,ALERT,212.61,303.28,60.017,1545457504,"201051344001158","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1178066.4,1178066.4,1866,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457524,34269.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.07,60.022,1545457504,"201051344000917","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5573,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457526,34270.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.37,60.012,1545457504,"201051344000417","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,965912.9,965912.9,5572,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457528,34271.00
12/22/2018 00:45,2,0.000,ALERT,212.61,302.68,60.017,1545457504,"201051344000685","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5551,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457530,34272.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.07,60.001,1545457504,"201051344000651","174011545737251",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5562,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457531,34273.00
12/22/2018 00:45,2,0.000,ALERT,212.16,303.88,60.022,1545457504,"201051344000594","174011545737251",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,1202229.4,1202229.4,29370,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457533,34274.00
12/22/2018 00:45,2,0.000,ALERT,212.61,303.28,60.017,1545457504,"201051344000469","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1186716.1,1186716.1,1865,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457535,34275.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.98,60.022,1545457504,"201051344000585","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5602,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457537,34276.00
12/22/2018 00:45,2,0.000,ALERT,212.83,303.28,59.996,1545457504,"201051344000853","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1202245.6,1202245.6,1863,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457539,34277.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.98,59.985,1545457504,"201051344001145","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1200931.9,1200931.9,5543,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457541,34278.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.68,60.022,1545457504,"201051344000438","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1194878.7,1194878.7,5557,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457542,34279.00
12/22/2018 00:45,2,0.000,ALERT,211.93,302.68,60.017,1545457504,"201051344001135","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1183499.4,1183499.4,5545,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457544,34280.00
12/22/2018 00:45,2,0.000,ALERT,212.38,303.28,60.006,1545457504,"201051344000983","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1201930.5,1201930.5,1861,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457546,34281.00
12/22/2018 00:45,2,0.000,ALERT,212.38,302.37,60.022,1545457504,"201051344001203","174011545737251",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,1192143.0,1192143.0,5621,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457548,34282.00
12/22/2018 00:45,2,0.000,ALERT,212.16,302.98,60.028,1545457504,"201051344001230","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5572,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457550,34283.00
12/22/2018 00:45,2,0.000,ALERT,211.93,302.68,60.012,1545457504,"201051344000646","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1181431.5,1181431.5,5558,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457551,34284.00
12/22/2018 00:45,2,0.000,ALERT,212.61,302.68,60.017,1545457504,"201051344000867","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1183248.6,1183248.6,29424,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457553,34285.00
12/22/2018 00:45,2,0.000,ALERT,213.06,302.98,60.017,1545457504,"201051344000633","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1182241.6,1182241.6,29436,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457555,34286.00
12/22/2018 00:45,2,0.000,ALERT,211.70,302.68,60.017,1545457504,"201051344000955","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1199999.8,1199999.8,5578,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545457557,34287.00
12/22/2018 00:45,2,0.000,ALERT,212.61,302.68,60.017,1545457504,"201051344000648","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1190211.7,1190211.7,29401,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457559,34288.00
12/22/2018 00:45,2,0.000,ALERT,212.83,303.28,60.017,1545457504,"201051344000645","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1194468.7,1194468.7,29417,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457561,34289.00
12/22/2018 00:45,2,0.000,ALERT,212.38,303.58,60.022,1545457504,"201051344000569","174011545737251",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,1211716.6,1211716.6,1725,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545457562,34290.00
12/22/2018 01:00,2,0.000,ALERT,211.48,302.37,59.996,1545458404,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1211313.0,1211313.0,1868,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458407,34291.00
12/22/2018 01:00,2,0.000,ALERT,211.25,300.57,60.001,1545458404,"201051344001025","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5606,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458409,34292.00
12/22/2018 01:00,2,0.000,ALERT,211.48,301.17,60.001,1545458404,"201051344001093","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1187932.8,1187932.8,5611,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458410,34293.00
12/22/2018 01:00,2,0.000,ALERT,211.48,301.77,60.006,1545458404,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1197623.9,1197623.9,1866,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458412,34294.00
12/22/2018 01:00,2,0.000,ALERT,211.25,301.77,59.996,1545458404,"201051344000890","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5552,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458414,34295.00
12/22/2018 01:00,2,0.000,ALERT,211.25,301.47,60.001,1545458404,"201051344000988","174011545737251",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,935092.4,935092.4,1870,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458416,34296.00
12/22/2018 01:00,2,0.000,ALERT,211.93,302.37,60.006,1545458404,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5549,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458418,34297.00
12/22/2018 01:00,2,0.000,ALERT,211.48,302.37,60.001,1545458404,"201051344000868","174011545737251",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,1184428.7,1184428.7,29427,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458419,34298.00
12/22/2018 01:00,2,0.000,ALERT,211.93,302.07,59.990,1545458404,"201051344000576","174011545737251",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,1197641.1,1197641.1,1891,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458421,34299.00
12/22/2018 01:00,2,0.000,ALERT,211.70,301.77,59.969,1545458404,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1178066.4,1178066.4,1868,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458423,34300.00
12/22/2018 01:00,2,0.000,ALERT,211.70,300.87,60.001,1545458404,"201051344000917","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5575,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458425,34301.00
12/22/2018 01:00,2,0.000,ALERT,211.70,300.87,60.006,1545458404,"201051344000417","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,965912.9,965912.9,5574,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458427,34302.00
12/22/2018 01:00,2,0.000,ALERT,211.70,301.47,60.006,1545458404,"201051344000685","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5553,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458428,34303.00
12/22/2018 01:00,2,0.000,ALERT,211.70,300.57,60.012,1545458404,"201051344000651","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1187263.9,1187263.9,5564,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458430,34304.00
12/22/2018 01:00,2,0.000,ALERT,211.25,302.07,59.996,1545458404,"201051344000594","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1202229.4,1202229.4,29372,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458432,34305.00
12/22/2018 01:00,2,0.000,ALERT,211.70,301.77,60.038,1545458404,"201051344000469","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1186716.1,1186716.1,1867,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458434,34306.00
12/22/2018 01:00,2,0.000,ALERT,211.70,301.47,60.001,1545458404,"201051344000585","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1202122.2,1202122.2,5604,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458436,34307.00
12/22/2018 01:00,2,0.000,ALERT,212.16,301.77,59.996,1545458404,"201051344000853","174011545737251",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,1202245.6,1202245.6,1865,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458438,34308.00
12/22/2018 01:00,2,0.000,ALERT,211.70,301.77,60.033,1545458404,"201051344001145","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1200931.9,1200931.9,5545,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458440,34309.00
12/22/2018 01:00,2,0.000,ALERT,211.48,301.17,59.996,1545458404,"201051344000438","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5559,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458441,34310.00
12/22/2018 01:00,2,0.000,ALERT,211.25,301.47,60.001,1545458404,"201051344001135","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5547,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458443,34311.00
