ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 01:00,2,0.000,ALERT,211.48,301.77,59.996,1545458404,"201051344000983","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1201930.5,1201930.5,1863,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458445,34312.00
12/22/2018 01:00,2,0.000,ALERT,211.48,300.87,60.017,1545458404,"201051344001203","174011545737251",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5623,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458447,34313.00
12/22/2018 01:00,2,0.000,ALERT,211.48,301.77,59.996,1545458404,"201051344001230","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5574,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458449,34314.00
12/22/2018 01:00,2,0.000,ALERT,211.25,301.17,59.996,1545458404,"201051344000646","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1181431.5,1181431.5,5560,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458451,34315.00
12/22/2018 01:00,2,0.000,ALERT,211.93,301.17,60.001,1545458404,"201051344000867","174011545737251",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,1183248.6,1183248.6,29426,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458452,34316.00
12/22/2018 01:00,2,0.000,ALERT,212.16,301.47,59.996,1545458404,"201051344000633","174011545737251",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,1182241.6,1182241.6,29438,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458454,34317.00
12/22/2018 01:00,2,0.000,ALERT,211.03,301.47,60.012,1545458404,"201051344000955","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1199999.8,1199999.8,5580,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458456,34318.00
12/22/2018 01:00,2,0.000,ALERT,211.70,300.87,60.006,1545458404,"201051344000648","174011545737251",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,1190211.7,1190211.7,29403,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545458458,34319.00
12/22/2018 01:00,2,0.000,ALERT,211.93,301.47,60.006,1545458404,"201051344000645","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1194468.7,1194468.7,29419,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458460,34320.00
12/22/2018 01:00,2,0.000,ALERT,211.70,302.37,59.996,1545458404,"201051344000569","174011545737251",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,1211716.6,1211716.6,1727,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545458461,34321.00
12/22/2018 01:15,2,0.000,ALERT,211.70,302.07,60.017,1545459303,"201051344000579","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1211313.0,1211313.0,1870,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459306,34322.00
12/22/2018 01:15,2,0.000,ALERT,211.25,300.87,60.022,1545459303,"201051344001025","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5608,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459308,34323.00
12/22/2018 01:15,2,0.000,ALERT,211.25,301.47,60.022,1545459303,"201051344001093","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1187932.8,1187932.8,5613,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459310,34324.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.47,60.022,1545459303,"201051344000458","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1197623.9,1197623.9,1868,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459312,34325.00
12/22/2018 01:15,2,0.000,ALERT,211.25,302.07,60.017,1545459303,"201051344000890","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1192449.2,1192449.2,5554,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459314,34326.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.17,60.022,1545459303,"201051344000988","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,935092.4,935092.4,1872,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459316,34327.00
12/22/2018 01:15,2,0.000,ALERT,211.93,302.37,60.012,1545459303,"201051344000582","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1172454.4,1172454.4,5551,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459317,34328.00
12/22/2018 01:15,2,0.000,ALERT,211.70,302.07,60.022,1545459303,"201051344000868","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1184428.7,1184428.7,29429,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459319,34329.00
12/22/2018 01:15,2,0.000,ALERT,212.16,302.07,60.017,1545459303,"201051344000576","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1197641.1,1197641.1,1893,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459321,34330.00
12/22/2018 01:15,2,0.000,ALERT,211.70,301.47,60.022,1545459303,"201051344001158","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1178066.4,1178066.4,1870,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459323,34331.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.17,59.990,1545459303,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1189093.5,1189093.5,5577,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459325,34332.00
12/22/2018 01:15,2,0.000,ALERT,211.70,300.87,60.022,1545459303,"201051344000417","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,965912.9,965912.9,5576,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459327,34333.00
12/22/2018 01:15,2,0.000,ALERT,211.70,301.47,60.017,1545459303,"201051344000685","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1193478.0,1193478.0,5555,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459328,34334.00
12/22/2018 01:15,2,0.000,ALERT,211.48,300.87,59.980,1545459303,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5566,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459330,34335.00
12/22/2018 01:15,2,0.000,ALERT,211.25,302.07,60.022,1545459303,"201051344000594","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1202229.4,1202229.4,29374,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459332,34336.00
12/22/2018 01:15,2,0.000,ALERT,211.70,301.47,60.022,1545459303,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1186716.1,1186716.1,1869,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459334,34337.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.77,60.049,1545459303,"201051344000585","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5606,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459336,34338.00
12/22/2018 01:15,2,0.000,ALERT,212.16,301.47,60.022,1545459303,"201051344000853","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1202245.6,1202245.6,1867,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459338,34339.00
12/22/2018 01:15,2,0.000,ALERT,211.70,301.77,60.012,1545459303,"201051344001145","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5547,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459339,34340.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.47,59.996,1545459303,"201051344000438","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5561,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459341,34341.00
12/22/2018 01:15,2,0.000,ALERT,211.03,301.47,60.012,1545459303,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1183499.4,1183499.4,5549,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459343,34342.00
12/22/2018 01:15,2,0.000,ALERT,211.70,301.47,60.022,1545459303,"201051344000983","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1201930.5,1201930.5,1865,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459345,34343.00
12/22/2018 01:15,2,0.000,ALERT,211.48,301.17,60.054,1545459303,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5625,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459347,34344.00
12/22/2018 01:15,2,0.000,ALERT,211.48,302.07,60.033,1545459303,"201051344001230","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5576,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459349,34345.00
12/22/2018 01:15,2,0.000,ALERT,211.03,301.47,60.017,1545459303,"201051344000646","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1181431.5,1181431.5,5562,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459350,34346.00
12/22/2018 01:15,2,0.000,ALERT,211.93,300.87,60.017,1545459303,"201051344000867","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1183248.6,1183248.6,29428,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459352,34347.00
12/22/2018 01:15,2,0.000,ALERT,212.38,301.47,60.017,1545459303,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1182241.6,1182241.6,29440,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459354,34348.00
12/22/2018 01:15,2,0.000,ALERT,211.03,301.47,60.017,1545459303,"201051344000955","174011545737251",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,1199999.8,1199999.8,5582,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459356,34349.00
12/22/2018 01:15,2,0.000,ALERT,211.70,300.57,60.001,1545459303,"201051344000648","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1190211.7,1190211.7,29405,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545459358,34350.00
12/22/2018 01:15,2,0.000,ALERT,212.16,301.47,60.017,1545459303,"201051344000645","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1194468.7,1194468.7,29421,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459359,34351.00
12/22/2018 01:15,2,0.000,ALERT,211.70,302.07,60.017,1545459303,"201051344000569","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1211716.6,1211716.6,1729,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545459361,34352.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.68,60.038,1545460204,"201051344000579","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1872,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460207,34353.00
12/22/2018 01:30,2,0.000,ALERT,211.48,301.77,60.038,1545460204,"201051344001025","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1196104.6,1196104.6,5610,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460209,34354.00
12/22/2018 01:30,2,0.000,ALERT,211.48,302.37,60.033,1545460204,"201051344001093","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1187932.8,1187932.8,5615,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460211,34355.00
12/22/2018 01:30,2,0.000,ALERT,211.70,302.07,60.033,1545460204,"201051344000458","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1870,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460213,34356.00
12/22/2018 01:30,2,0.000,ALERT,211.48,302.68,60.038,1545460204,"201051344000890","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1192449.2,1192449.2,5556,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460214,34357.00
12/22/2018 01:30,2,0.000,ALERT,211.70,302.07,60.012,1545460204,"201051344000988","174011545737251",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,935092.4,935092.4,1874,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460216,34358.00
12/22/2018 01:30,2,0.000,ALERT,211.93,303.28,60.043,1545460204,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,1172454.4,1172454.4,5553,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460218,34359.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.68,60.038,1545460204,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29431,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460220,34360.00
12/22/2018 01:30,2,0.000,ALERT,212.38,302.68,60.038,1545460204,"201051344000576","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1895,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460222,34361.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.07,60.049,1545460204,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1872,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460224,34362.00
12/22/2018 01:30,2,0.000,ALERT,211.70,301.77,60.017,1545460204,"201051344000917","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1189093.5,1189093.5,5579,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460225,34363.00
12/22/2018 01:30,2,0.000,ALERT,211.70,301.77,60.043,1545460204,"201051344000417","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,965912.9,965912.9,5578,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460227,34364.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.37,60.070,1545460204,"201051344000685","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1193478.0,1193478.0,5557,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460229,34365.00
12/22/2018 01:30,2,0.000,ALERT,211.70,301.77,60.038,1545460204,"201051344000651","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1187263.9,1187263.9,5568,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460231,34366.00
12/22/2018 01:30,2,0.000,ALERT,211.48,302.68,60.033,1545460204,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29376,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460233,34367.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.07,60.033,1545460204,"201051344000469","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1871,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460235,34368.00
12/22/2018 01:30,2,0.000,ALERT,211.70,302.68,59.996,1545460204,"201051344000585","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1202122.2,1202122.2,5608,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460237,34369.00
12/22/2018 01:30,2,0.000,ALERT,212.38,302.07,60.038,1545460204,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1869,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460238,34370.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.68,60.038,1545460204,"201051344001145","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1200931.9,1200931.9,5549,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460240,34371.00
12/22/2018 01:30,2,0.000,ALERT,211.70,302.37,60.075,1545460204,"201051344000438","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1194878.7,1194878.7,5563,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460242,34372.00
12/22/2018 01:30,2,0.000,ALERT,211.25,302.37,60.028,1545460204,"201051344001135","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1183499.4,1183499.4,5551,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460244,34373.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.37,60.054,1545460204,"201051344000983","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1867,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460246,34374.00
12/22/2018 01:30,2,0.000,ALERT,211.70,302.07,60.006,1545460204,"201051344001203","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1192143.0,1192143.0,5627,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460248,34375.00
12/22/2018 01:30,2,0.000,ALERT,211.48,302.68,60.038,1545460204,"201051344001230","174011545737251",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5578,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460250,34376.00
12/22/2018 01:30,2,0.000,ALERT,211.25,302.37,60.059,1545460204,"201051344000646","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1181431.5,1181431.5,5564,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460251,34377.00
12/22/2018 01:30,2,0.000,ALERT,212.16,301.47,60.033,1545460204,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29430,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460253,34378.00
12/22/2018 01:30,2,0.000,ALERT,212.61,301.77,60.033,1545460204,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29442,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460255,34379.00
12/22/2018 01:30,2,0.000,ALERT,211.25,302.37,60.028,1545460204,"201051344000955","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1199999.8,1199999.8,5584,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460257,34380.00
12/22/2018 01:30,2,0.000,ALERT,211.93,301.47,60.043,1545460204,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29407,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460259,34381.00
12/22/2018 01:30,2,0.000,ALERT,212.38,302.07,60.059,1545460204,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29423,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545460260,34382.00
12/22/2018 01:30,2,0.000,ALERT,211.93,302.68,60.038,1545460204,"201051344000569","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1731,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545460262,34383.00
12/22/2018 01:45,2,0.000,ALERT,211.70,302.68,60.028,1545461104,"201051344000579","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1874,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461107,34384.00
12/22/2018 01:45,2,0.000,ALERT,211.25,301.17,60.006,1545461104,"201051344001025","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1196104.6,1196104.6,5612,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461109,34385.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.07,60.012,1545461104,"201051344001093","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1187932.8,1187932.8,5617,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461111,34386.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.07,60.022,1545461104,"201051344000458","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1872,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461113,34387.00
12/22/2018 01:45,2,0.000,ALERT,211.25,302.37,60.012,1545461104,"201051344000890","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5558,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461114,34388.00
12/22/2018 01:45,2,0.000,ALERT,211.48,301.77,60.012,1545461104,"201051344000988","174011545737251",0.00,-3.50,0,296.66,303.88,0.0,0.0,0.000,935092.4,935092.4,1876,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461116,34389.00
12/22/2018 01:45,2,0.000,ALERT,211.93,302.98,60.012,1545461104,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5555,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461118,34390.00
12/22/2018 01:45,2,0.000,ALERT,211.70,302.68,60.012,1545461104,"201051344000868","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29433,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461120,34391.00
12/22/2018 01:45,2,0.000,ALERT,212.16,302.37,60.001,1545461104,"201051344000576","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1897,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461122,34392.00
12/22/2018 01:45,2,0.000,ALERT,211.93,302.07,59.990,1545461104,"201051344001158","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1874,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461123,34393.00
12/22/2018 01:45,2,0.000,ALERT,211.70,301.77,60.012,1545461104,"201051344000917","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1189093.5,1189093.5,5581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461125,34394.00
12/22/2018 01:45,2,0.000,ALERT,211.70,301.77,60.033,1545461104,"201051344000417","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,965912.9,965912.9,5580,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461127,34395.00
12/22/2018 01:45,2,0.000,ALERT,211.70,302.07,60.006,1545461104,"201051344000685","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1193478.0,1193478.0,5559,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461129,34396.00
12/22/2018 01:45,2,0.000,ALERT,211.48,301.47,60.006,1545461104,"201051344000651","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1187263.9,1187263.9,5570,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461131,34397.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.68,60.028,1545461104,"201051344000594","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29378,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461133,34398.00
12/22/2018 01:45,2,0.000,ALERT,211.93,302.07,60.017,1545461104,"201051344000469","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1873,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461134,34399.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.37,60.012,1545461104,"201051344000585","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1202122.2,1202122.2,5610,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461136,34400.00
12/22/2018 01:45,2,0.000,ALERT,212.38,301.77,60.017,1545461104,"201051344000853","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1871,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461138,34401.00
12/22/2018 01:45,2,0.000,ALERT,211.70,302.37,60.012,1545461104,"201051344001145","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1200931.9,1200931.9,5551,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461140,34402.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.07,60.012,1545461104,"201051344000438","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5565,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461142,34403.00
12/22/2018 01:45,2,0.000,ALERT,211.03,302.07,60.017,1545461104,"201051344001135","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5553,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461144,34404.00
12/22/2018 01:45,2,0.000,ALERT,211.70,302.07,60.017,1545461104,"201051344000983","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1869,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461145,34405.00
12/22/2018 01:45,2,0.000,ALERT,211.48,301.77,60.033,1545461104,"201051344001203","174011545737251",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5629,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461147,34406.00
12/22/2018 01:45,2,0.000,ALERT,211.48,302.37,60.006,1545461104,"201051344001230","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5580,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461149,34407.00
12/22/2018 01:45,2,0.000,ALERT,211.25,301.77,59.964,1545461104,"201051344000646","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5566,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461151,34408.00
12/22/2018 01:45,2,0.000,ALERT,211.93,301.47,60.012,1545461104,"201051344000867","174011545737251",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461153,34409.00
12/22/2018 01:45,2,0.000,ALERT,212.38,301.77,60.017,1545461104,"201051344000633","174011545737251",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29444,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461154,34410.00
12/22/2018 01:45,2,0.000,ALERT,211.03,302.07,59.964,1545461104,"201051344000955","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1199999.8,1199999.8,5586,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461156,34411.00
12/22/2018 01:45,2,0.000,ALERT,211.93,301.17,60.006,1545461104,"201051344000648","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29409,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545461158,34412.00
12/22/2018 01:45,2,0.000,ALERT,212.16,301.77,60.033,1545461104,"201051344000645","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29425,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461160,34413.00
12/22/2018 01:45,2,0.000,ALERT,211.93,302.37,60.059,1545461104,"201051344000569","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1733,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545461162,34414.00
12/22/2018 02:00,2,0.000,ALERT,211.93,302.37,59.996,1545462004,"201051344000579","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1876,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462007,34415.00
12/22/2018 02:00,2,0.000,ALERT,211.48,301.17,60.043,1545462004,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5614,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462009,34416.00
12/22/2018 02:00,2,0.000,ALERT,211.70,302.07,60.033,1545462004,"201051344001093","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5619,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462011,34417.00
12/22/2018 02:00,2,0.000,ALERT,211.70,301.77,60.043,1545462004,"201051344000458","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1874,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462013,34418.00
12/22/2018 02:00,2,0.000,ALERT,211.70,302.37,60.070,1545462004,"201051344000890","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5560,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462015,34419.00
12/22/2018 02:00,2,0.000,ALERT,211.70,301.47,60.038,1545462004,"201051344000988","174011545737251",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,935092.4,935092.4,1878,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462016,34420.00
12/22/2018 02:00,2,0.000,ALERT,212.16,302.68,59.996,1545462004,"201051344000582","174011545737251",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,1172454.4,1172454.4,5557,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462018,34421.00
12/22/2018 02:00,2,0.000,ALERT,211.93,302.37,60.033,1545462004,"201051344000868","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1184428.7,1184428.7,29435,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462020,34422.00
12/22/2018 02:00,2,0.000,ALERT,212.38,302.37,60.038,1545462004,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1899,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462022,34423.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.77,60.075,1545462004,"201051344001158","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1876,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462024,34424.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.47,60.043,1545462004,"201051344000917","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5583,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462025,34425.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.47,60.017,1545462004,"201051344000417","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,965912.9,965912.9,5582,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462027,34426.00
12/22/2018 02:00,2,0.000,ALERT,212.16,301.77,60.043,1545462004,"201051344000685","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1193478.0,1193478.0,5561,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462029,34427.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.17,60.043,1545462004,"201051344000651","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1187263.9,1187263.9,5572,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462031,34428.00
12/22/2018 02:00,2,0.000,ALERT,211.70,302.37,60.038,1545462004,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29380,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462033,34429.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.77,60.059,1545462004,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1875,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462034,34430.00
12/22/2018 02:00,2,0.000,ALERT,211.93,302.07,60.043,1545462004,"201051344000585","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1202122.2,1202122.2,5612,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462036,34431.00
12/22/2018 02:00,2,0.000,ALERT,212.38,301.77,59.996,1545462004,"201051344000853","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462038,34432.00
12/22/2018 02:00,2,0.000,ALERT,211.93,302.07,60.033,1545462004,"201051344001145","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1200931.9,1200931.9,5553,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462040,34433.00
12/22/2018 02:00,2,0.000,ALERT,211.70,301.77,60.043,1545462004,"201051344000438","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5567,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462042,34434.00
12/22/2018 02:00,2,0.000,ALERT,211.48,302.07,59.996,1545462004,"201051344001135","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5555,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462044,34435.00
12/22/2018 02:00,2,0.000,ALERT,211.93,301.77,60.038,1545462004,"201051344000983","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1871,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462045,34436.00
12/22/2018 02:00,2,0.000,ALERT,211.70,301.47,60.043,1545462004,"201051344001203","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5631,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462047,34437.00
12/22/2018 02:00,2,0.000,ALERT,211.70,302.37,60.070,1545462004,"201051344001230","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1186526.2,1186526.2,5582,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462049,34438.00
12/22/2018 02:00,2,0.000,ALERT,211.48,301.77,60.006,1545462004,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5568,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462051,34439.00
12/22/2018 02:00,2,0.000,ALERT,212.16,301.17,60.038,1545462004,"201051344000867","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29434,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462053,34440.00
12/22/2018 02:00,2,0.000,ALERT,212.61,301.47,60.070,1545462004,"201051344000633","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29446,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462055,34441.00
12/22/2018 02:00,2,0.000,ALERT,211.25,301.77,60.065,1545462004,"201051344000955","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5588,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462056,34442.00
12/22/2018 02:00,2,0.000,ALERT,211.93,300.87,60.033,1545462004,"201051344000648","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29411,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462058,34443.00
12/22/2018 02:00,2,0.000,ALERT,212.38,301.77,60.043,1545462004,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29427,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462060,34444.00
12/22/2018 02:00,2,0.000,ALERT,211.93,302.37,60.038,1545462004,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1735,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462062,34445.00
12/22/2018 02:15,2,0.000,ALERT,211.70,302.07,60.022,1545462904,"201051344000579","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1211313.0,1211313.0,1878,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462907,34446.00
12/22/2018 02:15,2,0.000,ALERT,211.48,301.17,60.017,1545462904,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5616,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462908,34447.00
12/22/2018 02:15,2,0.000,ALERT,211.70,301.77,60.012,1545462904,"201051344001093","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5621,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462910,34448.00
12/22/2018 02:15,2,0.000,ALERT,211.70,301.77,60.017,1545462904,"201051344000458","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1876,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462912,34449.00
12/22/2018 02:15,2,0.000,ALERT,211.48,302.37,60.059,1545462904,"201051344000890","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1192449.2,1192449.2,5562,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462914,34450.00
12/22/2018 02:15,2,0.000,ALERT,211.48,301.47,60.012,1545462904,"201051344000988","174011545737251",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,935092.4,935092.4,1880,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462916,34451.00
12/22/2018 02:15,2,0.000,ALERT,212.16,302.68,60.017,1545462904,"201051344000582","174011545737251",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5559,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462918,34452.00
12/22/2018 02:15,2,0.000,ALERT,211.70,302.37,60.017,1545462904,"201051344000868","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29437,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462919,34453.00
12/22/2018 02:15,2,0.000,ALERT,212.16,302.07,60.049,1545462904,"201051344000576","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1901,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462921,34454.00
12/22/2018 02:15,2,0.000,ALERT,211.93,301.47,59.996,1545462904,"201051344001158","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1878,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462923,34455.00
12/22/2018 02:15,2,0.000,ALERT,211.93,301.47,60.006,1545462904,"201051344000917","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1189093.5,1189093.5,5585,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462925,34456.00
