ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 02:15,2,0.000,ALERT,211.93,301.17,60.001,1545462904,"201051344000417","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,965912.9,965912.9,5584,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462927,34457.00
12/22/2018 02:15,2,0.000,ALERT,211.93,301.77,60.012,1545462904,"201051344000685","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5563,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462929,34458.00
12/22/2018 02:15,2,0.000,ALERT,211.93,301.17,60.012,1545462904,"201051344000651","174011545737251",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,1187263.9,1187263.9,5574,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462930,34459.00
12/22/2018 02:15,2,0.000,ALERT,211.48,302.07,60.049,1545462904,"201051344000594","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29382,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462932,34460.00
12/22/2018 02:15,2,0.000,ALERT,211.93,301.47,60.017,1545462904,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1877,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462934,34461.00
12/22/2018 02:15,2,0.000,ALERT,211.70,302.07,60.017,1545462904,"201051344000585","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5614,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462936,34462.00
12/22/2018 02:15,2,0.000,ALERT,212.38,301.47,60.012,1545462904,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462938,34463.00
12/22/2018 02:15,2,0.000,ALERT,211.93,302.07,60.059,1545462904,"201051344001145","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5555,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462939,34464.00
12/22/2018 02:15,2,0.000,ALERT,211.70,301.77,60.017,1545462904,"201051344000438","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5569,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462941,34465.00
12/22/2018 02:15,2,0.000,ALERT,211.25,301.77,60.017,1545462904,"201051344001135","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5557,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462943,34466.00
12/22/2018 02:15,2,0.000,ALERT,211.70,301.77,59.969,1545462904,"201051344000983","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1873,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462945,34467.00
12/22/2018 02:15,2,0.000,ALERT,211.70,301.47,60.006,1545462904,"201051344001203","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5633,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462947,34468.00
12/22/2018 02:15,2,0.000,ALERT,211.70,302.07,60.012,1545462904,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1186526.2,1186526.2,5584,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462948,34469.00
12/22/2018 02:15,2,0.000,ALERT,211.48,301.77,60.012,1545462904,"201051344000646","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5570,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462950,34470.00
12/22/2018 02:15,2,0.000,ALERT,212.16,301.17,60.006,1545462904,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462952,34471.00
12/22/2018 02:15,2,0.000,ALERT,212.38,301.47,60.017,1545462904,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1182241.6,1182241.6,29448,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462954,34472.00
12/22/2018 02:15,2,0.000,ALERT,211.25,301.77,60.006,1545462904,"201051344000955","174011545737251",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5590,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462956,34473.00
12/22/2018 02:15,2,0.000,ALERT,211.93,300.87,60.017,1545462904,"201051344000648","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29413,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462957,34474.00
12/22/2018 02:15,2,0.000,ALERT,212.16,301.47,59.969,1545462904,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29429,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545462959,34475.00
12/22/2018 02:15,2,0.000,ALERT,211.93,302.07,60.017,1545462904,"201051344000569","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1737,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545462961,34476.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.98,60.028,1545463804,"201051344000579","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1211313.0,1211313.0,1880,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463807,34477.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.37,59.996,1545463804,"201051344001025","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5618,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463808,34478.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.98,60.012,1545463804,"201051344001093","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463810,34479.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.37,60.017,1545463804,"201051344000458","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1197623.9,1197623.9,1878,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463812,34480.00
12/22/2018 02:30,2,0.000,ALERT,211.93,303.28,60.022,1545463804,"201051344000890","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5564,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463814,34481.00
12/22/2018 02:30,2,0.000,ALERT,211.70,302.07,60.012,1545463804,"201051344000988","174011545737251",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,935092.4,935092.4,1882,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463816,34482.00
12/22/2018 02:30,2,0.000,ALERT,212.61,303.88,60.006,1545463804,"201051344000582","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463818,34483.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.98,60.017,1545463804,"201051344000868","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29439,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463820,34484.00
12/22/2018 02:30,2,0.000,ALERT,212.38,302.68,60.012,1545463804,"201051344000576","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1903,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463821,34485.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.37,60.059,1545463804,"201051344001158","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1880,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463823,34486.00
12/22/2018 02:30,2,0.000,ALERT,212.38,302.37,59.980,1545463804,"201051344000917","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1189093.5,1189093.5,5587,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463825,34487.00
12/22/2018 02:30,2,0.000,ALERT,212.38,302.37,60.012,1545463804,"201051344000417","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,965912.9,965912.9,5586,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463827,34488.00
12/22/2018 02:30,2,0.000,ALERT,212.38,302.68,59.990,1545463804,"201051344000685","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5565,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463829,34489.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.37,60.012,1545463804,"201051344000651","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5576,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463831,34490.00
12/22/2018 02:30,2,0.000,ALERT,211.70,302.98,60.059,1545463804,"201051344000594","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29384,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463832,34491.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.37,60.017,1545463804,"201051344000469","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1879,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463834,34492.00
12/22/2018 02:30,2,0.000,ALERT,212.16,303.28,60.006,1545463804,"201051344000585","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5616,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463836,34493.00
12/22/2018 02:30,2,0.000,ALERT,212.61,302.07,60.017,1545463804,"201051344000853","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463838,34494.00
12/22/2018 02:30,2,0.000,ALERT,212.38,303.28,60.012,1545463804,"201051344001145","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1200931.9,1200931.9,5557,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463840,34495.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.98,60.012,1545463804,"201051344000438","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5571,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463841,34496.00
12/22/2018 02:30,2,0.000,ALERT,211.70,302.98,60.006,1545463804,"201051344001135","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5559,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463843,34497.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.37,60.012,1545463804,"201051344000983","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1201930.5,1201930.5,1875,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463845,34498.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.68,60.059,1545463804,"201051344001203","174011545737251",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5635,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463847,34499.00
12/22/2018 02:30,2,0.000,ALERT,212.16,303.28,59.990,1545463804,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1186526.2,1186526.2,5586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545463849,34500.00
12/22/2018 02:30,2,0.000,ALERT,211.93,302.98,60.012,1545463804,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1181431.5,1181431.5,5572,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463850,34501.00
12/22/2018 02:30,2,0.000,ALERT,212.16,301.47,60.012,1545463804,"201051344000867","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29438,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463853,34502.00
12/22/2018 02:30,2,0.000,ALERT,212.61,302.07,60.012,1545463804,"201051344000633","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,1182241.6,1182241.6,29450,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463854,34503.00
12/22/2018 02:30,2,0.000,ALERT,211.70,302.98,60.006,1545463804,"201051344000955","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5592,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463856,34504.00
12/22/2018 02:30,2,0.000,ALERT,212.16,301.47,60.017,1545463804,"201051344000648","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29415,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463858,34505.00
12/22/2018 02:30,2,0.000,ALERT,212.38,302.07,60.012,1545463804,"201051344000645","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29431,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463860,34506.00
12/22/2018 02:30,2,0.000,ALERT,212.16,302.98,60.012,1545463804,"201051344000569","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1739,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545463862,34507.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.37,60.043,1545464704,"201051344000579","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1882,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464707,34508.00
12/22/2018 02:45,2,0.000,ALERT,211.70,302.07,60.043,1545464704,"201051344001025","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1196104.6,1196104.6,5620,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464708,34509.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.68,60.043,1545464704,"201051344001093","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1187932.8,1187932.8,5625,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464710,34510.00
12/22/2018 02:45,2,0.000,ALERT,211.70,301.77,60.043,1545464704,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1880,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464712,34511.00
12/22/2018 02:45,2,0.000,ALERT,211.70,303.28,60.043,1545464704,"201051344000890","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1192449.2,1192449.2,5566,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464714,34512.00
12/22/2018 02:45,2,0.000,ALERT,211.48,301.47,60.043,1545464704,"201051344000988","174011545737251",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,935092.4,935092.4,1884,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464716,34513.00
12/22/2018 02:45,2,0.000,ALERT,212.38,303.58,60.043,1545464704,"201051344000582","174011545737251",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,1172454.4,1172454.4,5563,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464718,34514.00
12/22/2018 02:45,2,0.000,ALERT,211.70,302.68,60.043,1545464704,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29441,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464720,34515.00
12/22/2018 02:45,2,0.000,ALERT,212.38,302.37,60.043,1545464704,"201051344000576","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1905,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464721,34516.00
12/22/2018 02:45,2,0.000,ALERT,211.93,301.77,60.038,1545464704,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1882,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464723,34517.00
12/22/2018 02:45,2,0.000,ALERT,212.16,302.37,60.033,1545464704,"201051344000917","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1189093.5,1189093.5,5589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464725,34518.00
12/22/2018 02:45,2,0.000,ALERT,212.16,302.37,60.038,1545464704,"201051344000417","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,965912.9,965912.9,5588,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464727,34519.00
12/22/2018 02:45,2,0.000,ALERT,212.16,302.68,60.038,1545464704,"201051344000685","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5567,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464729,34520.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.07,60.070,1545464704,"201051344000651","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1187263.9,1187263.9,5578,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464731,34521.00
12/22/2018 02:45,2,0.000,ALERT,211.48,302.37,60.043,1545464704,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29386,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464732,34522.00
12/22/2018 02:45,2,0.000,ALERT,211.93,301.77,60.043,1545464704,"201051344000469","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1881,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464734,34523.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.98,60.038,1545464704,"201051344000585","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1202122.2,1202122.2,5618,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464736,34524.00
12/22/2018 02:45,2,0.000,ALERT,212.38,301.77,60.065,1545464704,"201051344000853","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1879,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464738,34525.00
12/22/2018 02:45,2,0.000,ALERT,212.16,302.98,60.043,1545464704,"201051344001145","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1200931.9,1200931.9,5559,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464740,34526.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.68,60.070,1545464704,"201051344000438","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1194878.7,1194878.7,5573,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464742,34527.00
12/22/2018 02:45,2,0.000,ALERT,211.48,302.68,60.043,1545464704,"201051344001135","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1183499.4,1183499.4,5561,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464744,34528.00
12/22/2018 02:45,2,0.000,ALERT,211.70,301.77,60.038,1545464704,"201051344000983","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1877,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464745,34529.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.37,60.006,1545464704,"201051344001203","174011545737251",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,1192143.0,1192143.0,5637,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464747,34530.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.98,60.033,1545464704,"201051344001230","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1186526.2,1186526.2,5588,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464749,34531.00
12/22/2018 02:45,2,0.000,ALERT,211.70,302.68,60.043,1545464704,"201051344000646","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1181431.5,1181431.5,5574,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464751,34532.00
12/22/2018 02:45,2,0.000,ALERT,212.16,301.17,60.038,1545464704,"201051344000867","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29440,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464753,34533.00
12/22/2018 02:45,2,0.000,ALERT,212.38,301.47,60.070,1545464704,"201051344000633","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29452,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464754,34534.00
12/22/2018 02:45,2,0.000,ALERT,211.48,302.68,60.043,1545464704,"201051344000955","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1199999.8,1199999.8,5594,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464756,34535.00
12/22/2018 02:45,2,0.000,ALERT,211.93,301.17,60.038,1545464704,"201051344000648","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29417,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545464758,34536.00
12/22/2018 02:45,2,0.000,ALERT,212.16,301.77,60.043,1545464704,"201051344000645","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29433,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464760,34537.00
12/22/2018 02:45,2,0.000,ALERT,211.93,302.37,60.033,1545464704,"201051344000569","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1211716.6,1211716.6,1741,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545464762,34538.00
12/22/2018 03:00,2,0.000,ALERT,212.16,302.37,60.022,1545465604,"201051344000579","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1211313.0,1211313.0,1884,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465607,34539.00
12/22/2018 03:00,2,0.000,ALERT,211.70,301.47,60.001,1545465604,"201051344001025","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5622,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465609,34540.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.37,60.028,1545465604,"201051344001093","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1187932.8,1187932.8,5627,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465611,34541.00
12/22/2018 03:00,2,0.000,ALERT,211.93,301.77,60.017,1545465604,"201051344000458","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1197623.9,1197623.9,1882,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465613,34542.00
12/22/2018 03:00,2,0.000,ALERT,211.70,302.68,60.033,1545465604,"201051344000890","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5568,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465614,34543.00
12/22/2018 03:00,2,0.000,ALERT,211.70,301.47,60.022,1545465604,"201051344000988","174011545737251",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,935092.4,935092.4,1886,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465616,34544.00
12/22/2018 03:00,2,0.000,ALERT,212.38,303.28,60.065,1545465604,"201051344000582","174011545737251",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5565,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465618,34545.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.37,60.022,1545465604,"201051344000868","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29443,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465620,34546.00
12/22/2018 03:00,2,0.000,ALERT,212.38,302.37,60.022,1545465604,"201051344000576","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1907,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465622,34547.00
12/22/2018 03:00,2,0.000,ALERT,212.16,301.77,60.017,1545465604,"201051344001158","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1884,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465624,34548.00
12/22/2018 03:00,2,0.000,ALERT,211.93,301.77,60.070,1545465604,"201051344000917","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1189093.5,1189093.5,5591,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465625,34549.00
12/22/2018 03:00,2,0.000,ALERT,212.16,301.77,60.033,1545465604,"201051344000417","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,965912.9,965912.9,5590,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465627,34550.00
12/22/2018 03:00,2,0.000,ALERT,212.16,302.37,60.028,1545465604,"201051344000685","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5569,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465629,34551.00
12/22/2018 03:00,2,0.000,ALERT,211.93,301.47,60.028,1545465604,"201051344000651","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5580,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465631,34552.00
12/22/2018 03:00,2,0.000,ALERT,211.70,302.37,60.022,1545465604,"201051344000594","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29388,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465633,34553.00
12/22/2018 03:00,2,0.000,ALERT,212.16,301.77,60.022,1545465604,"201051344000469","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1883,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465635,34554.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.68,60.028,1545465604,"201051344000585","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5620,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465636,34555.00
12/22/2018 03:00,2,0.000,ALERT,212.61,301.77,60.022,1545465604,"201051344000853","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1881,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465638,34556.00
12/22/2018 03:00,2,0.000,ALERT,212.16,302.68,60.028,1545465604,"201051344001145","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5561,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465640,34557.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.37,60.028,1545465604,"201051344000438","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5575,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465642,34558.00
12/22/2018 03:00,2,0.000,ALERT,211.48,302.37,59.990,1545465604,"201051344001135","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5563,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465644,34559.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.07,60.028,1545465604,"201051344000983","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1201930.5,1201930.5,1879,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465646,34560.00
12/22/2018 03:00,2,0.000,ALERT,211.93,301.77,60.049,1545465604,"201051344001203","174011545737251",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5639,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465647,34561.00
12/22/2018 03:00,2,0.000,ALERT,211.93,302.68,60.033,1545465604,"201051344001230","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5590,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465649,34562.00
12/22/2018 03:00,2,0.000,ALERT,211.48,302.37,60.028,1545465604,"201051344000646","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5576,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465651,34563.00
12/22/2018 03:00,2,0.000,ALERT,212.38,301.17,60.022,1545465604,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29442,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465653,34564.00
12/22/2018 03:00,2,0.000,ALERT,212.61,301.47,60.022,1545465604,"201051344000633","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1182241.6,1182241.6,29454,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465655,34565.00
12/22/2018 03:00,2,0.000,ALERT,211.48,302.37,60.012,1545465604,"201051344000955","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1199999.8,1199999.8,5596,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545465657,34566.00
12/22/2018 03:00,2,0.000,ALERT,212.16,301.17,60.022,1545465604,"201051344000648","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29419,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465658,34567.00
12/22/2018 03:00,2,0.000,ALERT,212.38,301.77,60.028,1545465604,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29435,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465660,34568.00
12/22/2018 03:00,2,0.000,ALERT,212.16,302.37,60.022,1545465604,"201051344000569","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1743,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545465662,34569.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.68,59.985,1545466504,"201051344000579","174011545737251",0.00,-3.00,0,289.45,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1886,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466507,34570.00
12/22/2018 03:15,2,0.000,ALERT,211.70,301.77,59.996,1545466504,"201051344001025","174011545737251",0.00,-4.00,0,288.25,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5624,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466509,34571.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.68,60.001,1545466504,"201051344001093","174011545737251",0.00,-2.50,0,288.55,304.18,0.0,0.0,0.000,1187932.8,1187932.8,5629,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466510,34572.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.07,59.996,1545466504,"201051344000458","174011545737251",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1884,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466512,34573.00
12/22/2018 03:15,2,0.000,ALERT,211.70,302.98,60.006,1545466504,"201051344000890","174011545737251",0.00,-3.00,0,289.45,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5570,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466514,34574.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.07,60.012,1545466504,"201051344000988","174011545737251",0.00,-3.00,0,286.44,304.18,0.0,0.0,0.000,935092.4,935092.4,1888,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466516,34575.00
12/22/2018 03:15,2,0.000,ALERT,212.38,303.58,59.996,1545466504,"201051344000582","174011545737251",0.00,-4.00,0,289.45,305.08,0.0,0.0,0.000,1172454.4,1172454.4,5567,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466518,34576.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.68,60.012,1545466504,"201051344000868","174011545737251",0.00,-3.50,0,289.45,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29445,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466520,34577.00
12/22/2018 03:15,2,0.000,ALERT,212.61,302.68,60.006,1545466504,"201051344000576","174011545737251",0.00,-3.50,0,289.15,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1909,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466521,34578.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.07,60.038,1545466504,"201051344001158","174011545737251",0.00,-5.00,0,288.25,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1886,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466523,34579.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.07,60.028,1545466504,"201051344000917","174011545737251",0.00,-2.00,0,287.35,303.88,0.0,0.0,0.000,1189093.5,1189093.5,5593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466525,34580.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.07,59.996,1545466504,"201051344000417","174011545737251",0.00,-3.50,0,287.95,303.58,0.0,0.0,0.000,965912.9,965912.9,5592,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466527,34581.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.68,59.996,1545466504,"201051344000685","174011545737251",0.00,-3.50,0,288.55,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5571,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466529,34582.00
12/22/2018 03:15,2,0.000,ALERT,212.16,301.77,60.006,1545466504,"201051344000651","174011545737251",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5582,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466531,34583.00
12/22/2018 03:15,2,0.000,ALERT,211.70,302.68,60.012,1545466504,"201051344000594","174011545737251",0.00,-4.00,0,288.55,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29390,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466532,34584.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.07,60.001,1545466504,"201051344000469","174011545737251",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1885,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466534,34585.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.68,60.001,1545466504,"201051344000585","174011545737251",0.00,-3.00,0,288.25,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5622,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466536,34586.00
12/22/2018 03:15,2,0.000,ALERT,212.61,302.07,60.001,1545466504,"201051344000853","174011545737251",0.00,-3.50,0,288.85,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1883,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466538,34587.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.68,60.001,1545466504,"201051344001145","174011545737251",0.00,-3.50,0,289.15,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5563,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466540,34588.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.68,60.001,1545466504,"201051344000438","174011545737251",0.00,-4.00,0,288.85,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5577,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466541,34589.00
12/22/2018 03:15,2,0.000,ALERT,211.70,302.68,60.006,1545466504,"201051344001135","174011545737251",0.00,-3.50,0,289.15,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5565,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466543,34590.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.37,59.996,1545466504,"201051344000983","174011545737251",0.00,-3.00,0,288.85,304.78,0.0,0.0,0.000,1201930.5,1201930.5,1881,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466545,34591.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.07,60.028,1545466504,"201051344001203","174011545737251",0.00,-3.50,0,288.55,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5641,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466547,34592.00
12/22/2018 03:15,2,0.000,ALERT,211.93,302.98,60.001,1545466504,"201051344001230","174011545737251",0.00,-3.50,0,288.85,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5592,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466549,34593.00
12/22/2018 03:15,2,0.000,ALERT,211.70,302.37,59.985,1545466504,"201051344000646","174011545737251",0.00,-4.00,0,287.95,303.88,0.0,0.0,0.000,1181431.5,1181431.5,5578,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466551,34594.00
12/22/2018 03:15,2,0.000,ALERT,212.38,301.47,60.006,1545466504,"201051344000867","174011545737251",0.00,-2.50,0,288.25,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29444,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466552,34595.00
12/22/2018 03:15,2,0.000,ALERT,212.83,301.77,60.006,1545466504,"201051344000633","174011545737251",0.00,-3.50,0,287.35,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29456,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466554,34596.00
12/22/2018 03:15,2,0.000,ALERT,211.48,302.68,59.996,1545466504,"201051344000955","174011545737251",0.00,-3.50,0,288.55,304.18,0.0,0.0,0.000,1199999.8,1199999.8,5598,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545466556,34597.00
12/22/2018 03:15,2,0.000,ALERT,212.16,301.47,60.006,1545466504,"201051344000648","174011545737251",0.00,-4.00,0,287.95,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29421,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466558,34598.00
12/22/2018 03:15,2,0.000,ALERT,212.61,302.07,60.012,1545466504,"201051344000645","174011545737251",0.00,-2.50,0,288.85,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29437,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466560,34599.00
12/22/2018 03:15,2,0.000,ALERT,212.16,302.68,60.006,1545466504,"201051344000569","174011545737251",0.00,-3.50,0,289.45,305.38,0.0,0.0,0.000,1211716.6,1211716.6,1745,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545466562,34600.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.98,60.006,1545467403,"201051344000579","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1211313.0,1211313.0,1888,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467406,34601.00
