ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 03:30,2,0.000,ALERT,211.70,301.77,60.012,1545467403,"201051344001025","174011545737251",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5626,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545467408,34602.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.37,60.028,1545467403,"201051344001093","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1187932.8,1187932.8,5631,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467410,34603.00
12/22/2018 03:30,2,0.000,ALERT,211.70,302.37,60.054,1545467403,"201051344000458","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1197623.9,1197623.9,1886,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467412,34604.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.68,60.012,1545467403,"201051344000890","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5572,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467414,34605.00
12/22/2018 03:30,2,0.000,ALERT,211.70,302.07,60.017,1545467403,"201051344000988","174011545737251",0.00,-3.00,0,297.57,304.18,0.0,0.0,0.000,935092.4,935092.4,1890,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467416,34606.00
12/22/2018 03:30,2,0.000,ALERT,212.38,303.28,60.006,1545467403,"201051344000582","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5569,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545467418,34607.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.98,60.022,1545467403,"201051344000868","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29447,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467420,34608.00
12/22/2018 03:30,2,0.000,ALERT,212.38,302.68,60.012,1545467403,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1911,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545467421,34609.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.37,60.022,1545467403,"201051344001158","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1888,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467423,34610.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.07,60.006,1545467403,"201051344000917","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5595,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467425,34611.00
12/22/2018 03:30,2,0.000,ALERT,212.16,301.77,60.038,1545467403,"201051344000417","174011545737251",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,965912.9,965912.9,5594,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467427,34612.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.37,59.990,1545467403,"201051344000685","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5573,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467429,34613.00
12/22/2018 03:30,2,0.000,ALERT,212.16,301.77,60.012,1545467403,"201051344000651","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5584,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467430,34614.00
12/22/2018 03:30,2,0.000,ALERT,211.48,302.68,60.017,1545467403,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29392,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467432,34615.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.37,60.022,1545467403,"201051344000469","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1887,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467434,34616.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.68,59.964,1545467403,"201051344000585","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467436,34617.00
12/22/2018 03:30,2,0.000,ALERT,212.38,302.37,59.996,1545467403,"201051344000853","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1885,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467438,34618.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.68,60.017,1545467403,"201051344001145","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5565,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467440,34619.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.37,60.006,1545467403,"201051344000438","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5579,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467442,34620.00
12/22/2018 03:30,2,0.000,ALERT,211.70,302.37,60.012,1545467403,"201051344001135","174011545737251",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5567,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467443,34621.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.37,60.017,1545467403,"201051344000983","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1201930.5,1201930.5,1883,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467445,34622.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.07,60.012,1545467403,"201051344001203","174011545737251",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5643,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467447,34623.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.98,60.017,1545467403,"201051344001230","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5594,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467449,34624.00
12/22/2018 03:30,2,0.000,ALERT,211.70,302.37,59.975,1545467403,"201051344000646","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1181431.5,1181431.5,5580,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467451,34625.00
12/22/2018 03:30,2,0.000,ALERT,212.16,302.07,60.017,1545467403,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29446,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467452,34626.00
12/22/2018 03:30,2,0.000,ALERT,212.61,302.07,60.017,1545467403,"201051344000633","174011545737251",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29458,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467454,34627.00
12/22/2018 03:30,2,0.000,ALERT,211.48,302.68,60.012,1545467403,"201051344000955","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1199999.8,1199999.8,5600,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467456,34628.00
12/22/2018 03:30,2,0.000,ALERT,211.93,301.47,60.012,1545467403,"201051344000648","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29423,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467458,34629.00
12/22/2018 03:30,2,0.000,ALERT,212.38,302.07,60.017,1545467403,"201051344000645","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29439,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545467460,34630.00
12/22/2018 03:30,2,0.000,ALERT,211.93,302.98,60.017,1545467403,"201051344000569","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1211716.6,1211716.6,1747,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545467461,34631.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.98,59.990,1545468304,"201051344000579","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1211313.0,1211313.0,1890,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468307,34632.00
12/22/2018 03:45,2,0.000,ALERT,211.70,301.77,60.006,1545468304,"201051344001025","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5628,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468309,34633.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.68,59.990,1545468304,"201051344001093","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5633,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468311,34634.00
12/22/2018 03:45,2,0.000,ALERT,211.70,302.37,59.975,1545468304,"201051344000458","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1197623.9,1197623.9,1888,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468313,34635.00
12/22/2018 03:45,2,0.000,ALERT,211.70,302.98,59.985,1545468304,"201051344000890","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5574,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468314,34636.00
12/22/2018 03:45,2,0.000,ALERT,211.70,302.07,59.990,1545468304,"201051344000988","174011545737251",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,935092.4,935092.4,1892,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468316,34637.00
12/22/2018 03:45,2,0.000,ALERT,212.38,303.58,60.001,1545468304,"201051344000582","174011545737251",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,1172454.4,1172454.4,5571,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468318,34638.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.98,59.943,1545468304,"201051344000868","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29449,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468320,34639.00
12/22/2018 03:45,2,0.000,ALERT,212.38,302.68,59.990,1545468304,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1913,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468322,34640.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.07,59.990,1545468304,"201051344001158","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1890,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468324,34641.00
12/22/2018 03:45,2,0.000,ALERT,212.16,302.07,59.985,1545468304,"201051344000917","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5597,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468325,34642.00
12/22/2018 03:45,2,0.000,ALERT,212.16,302.07,59.985,1545468304,"201051344000417","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,965912.9,965912.9,5596,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468327,34643.00
12/22/2018 03:45,2,0.000,ALERT,212.16,302.37,59.990,1545468304,"201051344000685","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5575,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468329,34644.00
12/22/2018 03:45,2,0.000,ALERT,211.93,301.77,59.980,1545468304,"201051344000651","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468331,34645.00
12/22/2018 03:45,2,0.000,ALERT,211.48,302.68,59.990,1545468304,"201051344000594","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29394,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468333,34646.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.07,59.969,1545468304,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1889,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468335,34647.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.68,59.990,1545468304,"201051344000585","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5626,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468336,34648.00
12/22/2018 03:45,2,0.000,ALERT,212.38,302.07,59.985,1545468304,"201051344000853","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1202245.6,1202245.6,1887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468338,34649.00
12/22/2018 03:45,2,0.000,ALERT,212.16,302.68,59.964,1545468304,"201051344001145","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5567,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468340,34650.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.37,59.975,1545468304,"201051344000438","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5581,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468342,34651.00
12/22/2018 03:45,2,0.000,ALERT,211.48,302.68,59.996,1545468304,"201051344001135","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5569,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468344,34652.00
12/22/2018 03:45,2,0.000,ALERT,211.70,302.37,59.990,1545468304,"201051344000983","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1201930.5,1201930.5,1885,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468346,34653.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.07,59.990,1545468304,"201051344001203","174011545737251",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5645,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468347,34654.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.68,60.033,1545468304,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1186526.2,1186526.2,5596,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468349,34655.00
12/22/2018 03:45,2,0.000,ALERT,211.70,302.37,59.990,1545468304,"201051344000646","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1181431.5,1181431.5,5582,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468351,34656.00
12/22/2018 03:45,2,0.000,ALERT,212.16,301.77,59.990,1545468304,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29448,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468353,34657.00
12/22/2018 03:45,2,0.000,ALERT,212.61,302.07,59.990,1545468304,"201051344000633","174011545737251",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,1182241.6,1182241.6,29460,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545468355,34658.00
12/22/2018 03:45,2,0.000,ALERT,211.48,302.37,59.990,1545468304,"201051344000955","174011545737251",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5602,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468356,34659.00
12/22/2018 03:45,2,0.000,ALERT,211.93,301.47,59.975,1545468304,"201051344000648","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29425,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468358,34660.00
12/22/2018 03:45,2,0.000,ALERT,212.16,302.07,59.985,1545468304,"201051344000645","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29441,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468360,34661.00
12/22/2018 03:45,2,0.000,ALERT,211.93,302.68,59.990,1545468304,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1211716.6,1211716.6,1749,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545468362,34662.00
12/22/2018 04:00,2,0.000,ALERT,212.16,303.28,59.996,1545469204,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1892,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469207,34663.00
12/22/2018 04:00,2,0.000,ALERT,211.93,302.37,60.028,1545469204,"201051344001025","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1196104.6,1196104.6,5630,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469208,34664.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.98,60.049,1545469204,"201051344001093","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1187932.8,1187932.8,5635,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469210,34665.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.98,60.022,1545469204,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469212,34666.00
12/22/2018 04:00,2,0.000,ALERT,211.93,303.28,60.028,1545469204,"201051344000890","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1192449.2,1192449.2,5576,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469214,34667.00
12/22/2018 04:00,2,0.000,ALERT,211.93,302.37,60.006,1545469204,"201051344000988","174011545737251",0.00,-3.00,0,297.57,304.18,0.0,0.0,0.000,935092.4,935092.4,1894,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469216,34668.00
12/22/2018 04:00,2,0.000,ALERT,212.61,303.88,60.033,1545469204,"201051344000582","174011545737251",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,1172454.4,1172454.4,5573,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469217,34669.00
12/22/2018 04:00,2,0.000,ALERT,212.16,303.28,60.028,1545469204,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29451,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469219,34670.00
12/22/2018 04:00,2,0.000,ALERT,212.61,303.28,60.022,1545469204,"201051344000576","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469221,34671.00
12/22/2018 04:00,2,0.000,ALERT,212.38,302.68,60.022,1545469204,"201051344001158","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1892,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469223,34672.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.68,60.033,1545469204,"201051344000917","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1189093.5,1189093.5,5599,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469225,34673.00
12/22/2018 04:00,2,0.000,ALERT,212.38,302.68,60.028,1545469204,"201051344000417","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,965912.9,965912.9,5598,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469227,34674.00
12/22/2018 04:00,2,0.000,ALERT,212.38,302.98,60.038,1545469204,"201051344000685","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1193478.0,1193478.0,5577,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469228,34675.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.37,60.038,1545469204,"201051344000651","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1187263.9,1187263.9,5588,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469230,34676.00
12/22/2018 04:00,2,0.000,ALERT,211.93,303.28,60.022,1545469204,"201051344000594","174011545737251",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29396,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545469232,34677.00
12/22/2018 04:00,2,0.000,ALERT,212.38,302.68,60.022,1545469204,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1891,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469234,34678.00
12/22/2018 04:00,2,0.000,ALERT,212.16,303.28,60.017,1545469204,"201051344000585","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1202122.2,1202122.2,5628,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469236,34679.00
12/22/2018 04:00,2,0.000,ALERT,212.83,302.68,60.022,1545469204,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469238,34680.00
12/22/2018 04:00,2,0.000,ALERT,212.38,303.28,60.059,1545469204,"201051344001145","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1200931.9,1200931.9,5569,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469240,34681.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.98,60.033,1545469204,"201051344000438","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1194878.7,1194878.7,5583,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469241,34682.00
12/22/2018 04:00,2,0.000,ALERT,211.70,302.98,59.985,1545469204,"201051344001135","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1183499.4,1183499.4,5571,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469243,34683.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.98,60.022,1545469204,"201051344000983","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1887,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469245,34684.00
12/22/2018 04:00,2,0.000,ALERT,212.16,302.68,60.017,1545469204,"201051344001203","174011545737251",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,1192143.0,1192143.0,5647,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545469247,34685.00
12/22/2018 04:00,2,0.000,ALERT,212.16,303.58,60.028,1545469204,"201051344001230","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1186526.2,1186526.2,5598,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545469249,34686.00
12/22/2018 04:00,2,0.000,ALERT,211.70,302.98,60.028,1545469204,"201051344000646","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1181431.5,1181431.5,5584,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469250,34687.00
12/22/2018 04:00,2,0.000,ALERT,212.61,302.07,60.028,1545469204,"201051344000867","174011545737251",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29450,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469252,34688.00
12/22/2018 04:00,2,0.000,ALERT,212.83,302.37,60.070,1545469204,"201051344000633","174011545737251",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29462,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545469254,34689.00
12/22/2018 04:00,2,0.000,ALERT,211.70,302.98,60.049,1545469204,"201051344000955","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1199999.8,1199999.8,5604,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469256,34690.00
12/22/2018 04:00,2,0.000,ALERT,212.38,302.07,60.033,1545469204,"201051344000648","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29427,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469258,34691.00
12/22/2018 04:00,2,0.000,ALERT,212.61,302.68,60.028,1545469204,"201051344000645","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29443,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469259,34692.00
12/22/2018 04:00,2,0.000,ALERT,212.38,303.28,60.028,1545469204,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1751,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545469261,34693.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.98,59.996,1545470104,"201051344000579","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1894,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470107,34694.00
12/22/2018 04:15,2,0.000,ALERT,211.70,302.37,59.996,1545470104,"201051344001025","174011545737251",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,1196104.6,1196104.6,5632,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470109,34695.00
12/22/2018 04:15,2,0.000,ALERT,211.93,302.98,59.990,1545470104,"201051344001093","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1187932.8,1187932.8,5637,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470111,34696.00
12/22/2018 04:15,2,0.000,ALERT,211.93,302.37,60.001,1545470104,"201051344000458","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1892,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470113,34697.00
12/22/2018 04:15,2,0.000,ALERT,211.93,303.28,60.001,1545470104,"201051344000890","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1192449.2,1192449.2,5578,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470115,34698.00
12/22/2018 04:15,2,0.000,ALERT,211.93,302.37,59.964,1545470104,"201051344000988","174011545737251",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,935092.4,935092.4,1896,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470116,34699.00
12/22/2018 04:15,2,0.000,ALERT,212.38,303.88,60.022,1545470104,"201051344000582","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1172454.4,1172454.4,5575,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470118,34700.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.98,60.001,1545470104,"201051344000868","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29453,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470120,34701.00
12/22/2018 04:15,2,0.000,ALERT,212.61,302.98,59.996,1545470104,"201051344000576","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1197641.1,1197641.1,1917,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470122,34702.00
12/22/2018 04:15,2,0.000,ALERT,212.38,302.37,59.996,1545470104,"201051344001158","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1894,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470124,34703.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.68,60.006,1545470104,"201051344000917","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,1189093.5,1189093.5,5601,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470126,34704.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.37,59.990,1545470104,"201051344000417","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,965912.9,965912.9,5600,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470127,34705.00
12/22/2018 04:15,2,0.000,ALERT,212.38,302.98,60.001,1545470104,"201051344000685","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1193478.0,1193478.0,5579,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470129,34706.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.37,59.996,1545470104,"201051344000651","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1187263.9,1187263.9,5590,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470131,34707.00
12/22/2018 04:15,2,0.000,ALERT,211.93,302.98,59.996,1545470104,"201051344000594","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29398,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470133,34708.00
12/22/2018 04:15,2,0.000,ALERT,212.38,302.37,59.980,1545470104,"201051344000469","174011545737251",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1893,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470135,34709.00
12/22/2018 04:15,2,0.000,ALERT,212.16,303.28,60.033,1545470104,"201051344000585","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1202122.2,1202122.2,5630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470137,34710.00
12/22/2018 04:15,2,0.000,ALERT,212.83,302.37,59.969,1545470104,"201051344000853","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1891,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470139,34711.00
12/22/2018 04:15,2,0.000,ALERT,212.16,303.28,59.996,1545470104,"201051344001145","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1200931.9,1200931.9,5571,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470141,34712.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.98,59.948,1545470104,"201051344000438","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1194878.7,1194878.7,5585,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470142,34713.00
12/22/2018 04:15,2,0.000,ALERT,211.70,302.98,59.990,1545470104,"201051344001135","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,1183499.4,1183499.4,5573,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470144,34714.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.37,60.033,1545470104,"201051344000983","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1889,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470146,34715.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.68,60.033,1545470104,"201051344001203","174011545737251",0.00,-3.50,0,299.67,306.28,0.0,0.0,0.000,1192143.0,1192143.0,5649,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470148,34716.00
12/22/2018 04:15,2,0.000,ALERT,211.93,303.28,59.990,1545470104,"201051344001230","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1186526.2,1186526.2,5600,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470150,34717.00
12/22/2018 04:15,2,0.000,ALERT,211.70,302.68,60.001,1545470104,"201051344000646","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1181431.5,1181431.5,5586,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470151,34718.00
12/22/2018 04:15,2,0.000,ALERT,212.38,301.77,59.996,1545470104,"201051344000867","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29452,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470153,34719.00
12/22/2018 04:15,2,0.000,ALERT,212.83,302.07,60.006,1545470104,"201051344000633","174011545737251",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29464,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470155,34720.00
12/22/2018 04:15,2,0.000,ALERT,211.48,302.98,59.975,1545470104,"201051344000955","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1199999.8,1199999.8,5606,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470157,34721.00
12/22/2018 04:15,2,0.000,ALERT,212.38,301.77,59.996,1545470104,"201051344000648","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29429,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470159,34722.00
12/22/2018 04:15,2,0.000,ALERT,212.61,302.37,60.001,1545470104,"201051344000645","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29445,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545470160,34723.00
12/22/2018 04:15,2,0.000,ALERT,212.16,302.98,59.996,1545470104,"201051344000569","174011545737251",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1753,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545470162,34724.00
12/22/2018 04:30,2,0.000,ALERT,211.93,303.28,60.038,1545471004,"201051344000579","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211313.0,1211313.0,1896,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471007,34725.00
12/22/2018 04:30,2,0.000,ALERT,211.70,301.77,60.022,1545471004,"201051344001025","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1196104.6,1196104.6,5634,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471008,34726.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.37,60.022,1545471004,"201051344001093","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1187932.8,1187932.8,5639,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471010,34727.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.68,60.028,1545471004,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1197623.9,1197623.9,1894,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471012,34728.00
12/22/2018 04:30,2,0.000,ALERT,211.70,302.68,60.012,1545471004,"201051344000890","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1192449.2,1192449.2,5580,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471014,34729.00
12/22/2018 04:30,2,0.000,ALERT,211.70,302.37,60.028,1545471004,"201051344000988","174011545737251",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,935092.4,935092.4,1898,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471016,34730.00
12/22/2018 04:30,2,0.000,ALERT,212.38,303.28,60.022,1545471004,"201051344000582","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1172454.4,1172454.4,5577,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471018,34731.00
12/22/2018 04:30,2,0.000,ALERT,211.93,303.28,60.033,1545471004,"201051344000868","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1184428.7,1184428.7,29455,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471019,34732.00
12/22/2018 04:30,2,0.000,ALERT,212.38,303.28,60.022,1545471004,"201051344000576","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1197641.1,1197641.1,1919,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471021,34733.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.68,60.022,1545471004,"201051344001158","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1178066.4,1178066.4,1896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471023,34734.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.07,59.990,1545471004,"201051344000917","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1189093.5,1189093.5,5603,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471025,34735.00
12/22/2018 04:30,2,0.000,ALERT,212.16,301.77,60.022,1545471004,"201051344000417","174011545737251",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,965912.9,965912.9,5602,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471027,34736.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.37,60.022,1545471004,"201051344000685","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1193478.0,1193478.0,5581,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471028,34737.00
12/22/2018 04:30,2,0.000,ALERT,211.93,301.77,60.022,1545471004,"201051344000651","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1187263.9,1187263.9,5592,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471030,34738.00
12/22/2018 04:30,2,0.000,ALERT,211.70,303.28,60.022,1545471004,"201051344000594","174011545737251",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,1202229.4,1202229.4,29400,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471032,34739.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.68,59.980,1545471004,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1186716.1,1186716.1,1895,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471034,34740.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.68,60.022,1545471004,"201051344000585","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1202122.2,1202122.2,5632,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471036,34741.00
12/22/2018 04:30,2,0.000,ALERT,212.61,302.68,60.017,1545471004,"201051344000853","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1893,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471038,34742.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.68,60.022,1545471004,"201051344001145","174011545737251",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5573,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471039,34743.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.37,60.022,1545471004,"201051344000438","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1194878.7,1194878.7,5587,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471041,34744.00
12/22/2018 04:30,2,0.000,ALERT,211.70,302.37,60.017,1545471004,"201051344001135","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1183499.4,1183499.4,5575,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471043,34745.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.68,60.022,1545471004,"201051344000983","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1201930.5,1201930.5,1891,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471045,34746.00
