ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 04:30,2,0.000,ALERT,211.93,302.07,60.022,1545471004,"201051344001203","174011545737251",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,1192143.0,1192143.0,5651,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471047,34747.00
12/22/2018 04:30,2,0.000,ALERT,211.93,302.68,60.012,1545471004,"201051344001230","174011545737251",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,1186526.2,1186526.2,5602,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471048,34748.00
12/22/2018 04:30,2,0.000,ALERT,211.70,302.37,60.022,1545471004,"201051344000646","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1181431.5,1181431.5,5588,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471051,34749.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.37,60.022,1545471004,"201051344000867","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29454,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471052,34750.00
12/22/2018 04:30,2,0.000,ALERT,212.61,302.37,60.022,1545471004,"201051344000633","174011545737251",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,1182241.6,1182241.6,29466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471054,34751.00
12/22/2018 04:30,2,0.000,ALERT,211.48,302.37,60.054,1545471004,"201051344000955","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1199999.8,1199999.8,5608,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471056,34752.00
12/22/2018 04:30,2,0.000,ALERT,212.16,302.07,60.022,1545471004,"201051344000648","174011545737251",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,1190211.7,1190211.7,29431,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471058,34753.00
12/22/2018 04:30,2,0.000,ALERT,212.38,302.68,60.049,1545471004,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29447,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471060,34754.00
12/22/2018 04:30,2,0.000,ALERT,211.93,303.28,60.028,1545471004,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1755,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471061,34755.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.68,60.006,1545471904,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1898,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471907,34756.00
12/22/2018 04:45,2,0.000,ALERT,211.70,301.77,60.022,1545471904,"201051344001025","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5636,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471909,34757.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.37,60.022,1545471904,"201051344001093","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5641,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471911,34758.00
12/22/2018 04:45,2,0.000,ALERT,211.70,302.07,60.022,1545471904,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471913,34759.00
12/22/2018 04:45,2,0.000,ALERT,211.70,302.68,60.022,1545471904,"201051344000890","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5582,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471915,34760.00
12/22/2018 04:45,2,0.000,ALERT,211.70,301.77,60.022,1545471904,"201051344000988","174011545737251",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,935092.4,935092.4,1900,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471917,34761.00
12/22/2018 04:45,2,0.000,ALERT,212.38,303.28,60.017,1545471904,"201051344000582","174011545737251",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5579,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471918,34762.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.68,60.017,1545471904,"201051344000868","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29457,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471920,34763.00
12/22/2018 04:45,2,0.000,ALERT,212.38,302.68,60.022,1545471904,"201051344000576","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471922,34764.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.07,60.001,1545471904,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1898,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471924,34765.00
12/22/2018 04:45,2,0.000,ALERT,212.16,301.77,60.022,1545471904,"201051344000917","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471926,34766.00
12/22/2018 04:45,2,0.000,ALERT,212.16,301.77,59.990,1545471904,"201051344000417","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,965912.9,965912.9,5604,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471927,34767.00
12/22/2018 04:45,2,0.000,ALERT,212.16,302.37,60.022,1545471904,"201051344000685","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5583,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471929,34768.00
12/22/2018 04:45,2,0.000,ALERT,211.93,301.77,59.996,1545471904,"201051344000651","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5594,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471931,34769.00
12/22/2018 04:45,2,0.000,ALERT,211.48,302.68,60.022,1545471904,"201051344000594","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29402,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471933,34770.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.07,59.985,1545471904,"201051344000469","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1897,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471935,34771.00
12/22/2018 04:45,2,0.000,ALERT,212.16,302.68,60.033,1545471904,"201051344000585","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1202122.2,1202122.2,5634,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471937,34772.00
12/22/2018 04:45,2,0.000,ALERT,212.38,302.07,59.980,1545471904,"201051344000853","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1895,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471939,34773.00
12/22/2018 04:45,2,0.000,ALERT,212.16,302.68,60.022,1545471904,"201051344001145","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5575,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471941,34774.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.37,60.022,1545471904,"201051344000438","174011545737251",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,1194878.7,1194878.7,5589,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471943,34775.00
12/22/2018 04:45,2,0.000,ALERT,211.70,302.37,60.017,1545471904,"201051344001135","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5577,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471945,34776.00
12/22/2018 04:45,2,0.000,ALERT,211.70,302.37,60.049,1545471904,"201051344000983","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1893,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471946,34777.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.07,60.022,1545471904,"201051344001203","174011545737251",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,1192143.0,1192143.0,5653,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471948,34778.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.68,60.028,1545471904,"201051344001230","174011545737251",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,1186526.2,1186526.2,5604,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471950,34779.00
12/22/2018 04:45,2,0.000,ALERT,211.70,302.37,60.028,1545471904,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5590,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471953,34780.00
12/22/2018 04:45,2,0.000,ALERT,212.16,301.47,60.049,1545471904,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29456,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471955,34781.00
12/22/2018 04:45,2,0.000,ALERT,212.61,301.77,60.022,1545471904,"201051344000633","174011545737251",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471956,34782.00
12/22/2018 04:45,2,0.000,ALERT,211.48,302.37,60.022,1545471904,"201051344000955","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5610,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471958,34783.00
12/22/2018 04:45,2,0.000,ALERT,211.93,301.47,60.022,1545471904,"201051344000648","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1190211.7,1190211.7,29433,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545471960,34784.00
12/22/2018 04:45,2,0.000,ALERT,212.38,302.07,60.022,1545471904,"201051344000645","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1194468.7,1194468.7,29449,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471962,34785.00
12/22/2018 04:45,2,0.000,ALERT,211.93,302.68,60.022,1545471904,"201051344000569","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1211716.6,1211716.6,1757,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545471964,34786.00
12/22/2018 05:00,2,0.000,ALERT,211.93,303.58,60.028,1545472804,"201051344000579","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1900,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472807,34787.00
12/22/2018 05:00,2,0.000,ALERT,211.48,301.47,60.017,1545472804,"201051344001025","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5638,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472809,34788.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.07,59.990,1545472804,"201051344001093","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5643,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472811,34789.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.98,59.990,1545472804,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1898,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472813,34790.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.68,60.043,1545472804,"201051344000890","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1192449.2,1192449.2,5584,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472815,34791.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.68,60.001,1545472804,"201051344000988","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,935092.4,935092.4,1902,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472817,34792.00
12/22/2018 05:00,2,0.000,ALERT,212.16,303.28,59.996,1545472804,"201051344000582","174011545737251",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5581,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472819,34793.00
12/22/2018 05:00,2,0.000,ALERT,211.93,303.58,60.012,1545472804,"201051344000868","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29459,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472820,34794.00
12/22/2018 05:00,2,0.000,ALERT,212.38,303.28,59.996,1545472804,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1923,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472822,34795.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.98,60.001,1545472804,"201051344001158","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1900,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472824,34796.00
12/22/2018 05:00,2,0.000,ALERT,211.93,301.77,59.948,1545472804,"201051344000917","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5607,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472826,34797.00
12/22/2018 05:00,2,0.000,ALERT,211.93,301.77,60.001,1545472804,"201051344000417","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,965912.9,965912.9,5606,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472828,34798.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.37,59.996,1545472804,"201051344000685","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5585,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472829,34799.00
12/22/2018 05:00,2,0.000,ALERT,211.93,301.47,60.001,1545472804,"201051344000651","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1187263.9,1187263.9,5596,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472831,34800.00
12/22/2018 05:00,2,0.000,ALERT,211.48,303.28,59.990,1545472804,"201051344000594","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29404,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472833,34801.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.98,60.006,1545472804,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1899,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472835,34802.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.37,60.033,1545472804,"201051344000585","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1202122.2,1202122.2,5636,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472837,34803.00
12/22/2018 05:00,2,0.000,ALERT,212.38,302.68,60.012,1545472804,"201051344000853","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1202245.6,1202245.6,1897,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472839,34804.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.37,59.996,1545472804,"201051344001145","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1200931.9,1200931.9,5577,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472841,34805.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.37,59.996,1545472804,"201051344000438","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5591,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472842,34806.00
12/22/2018 05:00,2,0.000,ALERT,211.48,302.37,59.996,1545472804,"201051344001135","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5579,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472844,34807.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.98,59.990,1545472804,"201051344000983","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1895,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472846,34808.00
12/22/2018 05:00,2,0.000,ALERT,211.70,301.77,59.996,1545472804,"201051344001203","174011545737251",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5655,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472848,34809.00
12/22/2018 05:00,2,0.000,ALERT,211.70,302.68,59.985,1545472804,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1186526.2,1186526.2,5606,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545472850,34810.00
12/22/2018 05:00,2,0.000,ALERT,211.48,302.07,59.996,1545472804,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5592,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472852,34811.00
12/22/2018 05:00,2,0.000,ALERT,212.16,302.37,59.969,1545472804,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29458,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472853,34812.00
12/22/2018 05:00,2,0.000,ALERT,212.61,302.68,60.001,1545472804,"201051344000633","174011545737251",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29470,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472855,34813.00
12/22/2018 05:00,2,0.000,ALERT,211.25,302.07,59.996,1545472804,"201051344000955","174011545737251",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5612,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472857,34814.00
12/22/2018 05:00,2,0.000,ALERT,211.93,302.07,60.001,1545472804,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29435,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472859,34815.00
12/22/2018 05:00,2,0.000,ALERT,212.38,302.68,60.001,1545472804,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472861,34816.00
12/22/2018 05:00,2,0.000,ALERT,211.93,303.28,60.001,1545472804,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1759,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545472862,34817.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.98,60.022,1545473704,"201051344000579","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1902,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473707,34818.00
12/22/2018 05:15,2,0.000,ALERT,211.48,301.17,60.028,1545473704,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1196104.6,1196104.6,5640,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473708,34819.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.07,60.028,1545473704,"201051344001093","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187932.8,1187932.8,5645,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473710,34820.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.37,60.022,1545473704,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473712,34821.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.37,60.028,1545473704,"201051344000890","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1192449.2,1192449.2,5586,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473714,34822.00
12/22/2018 05:15,2,0.000,ALERT,211.48,302.07,60.028,1545473704,"201051344000988","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,935092.4,935092.4,1904,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473716,34823.00
12/22/2018 05:15,2,0.000,ALERT,212.16,302.98,60.028,1545473704,"201051344000582","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1172454.4,1172454.4,5583,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473718,34824.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.98,60.038,1545473704,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29461,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473720,34825.00
12/22/2018 05:15,2,0.000,ALERT,212.16,302.68,60.038,1545473704,"201051344000576","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1925,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473721,34826.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.37,60.033,1545473704,"201051344001158","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1902,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473723,34827.00
12/22/2018 05:15,2,0.000,ALERT,211.93,301.47,60.028,1545473704,"201051344000917","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1189093.5,1189093.5,5609,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473725,34828.00
12/22/2018 05:15,2,0.000,ALERT,211.93,301.47,60.033,1545473704,"201051344000417","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,965912.9,965912.9,5608,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473727,34829.00
12/22/2018 05:15,2,0.000,ALERT,212.16,302.07,60.028,1545473704,"201051344000685","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1193478.0,1193478.0,5587,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473729,34830.00
12/22/2018 05:15,2,0.000,ALERT,211.70,301.17,60.033,1545473704,"201051344000651","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1187263.9,1187263.9,5598,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473731,34831.00
12/22/2018 05:15,2,0.000,ALERT,211.48,302.68,60.028,1545473704,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29406,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473732,34832.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.37,60.070,1545473704,"201051344000469","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1901,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473734,34833.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.07,60.028,1545473704,"201051344000585","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1202122.2,1202122.2,5638,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473736,34834.00
12/22/2018 05:15,2,0.000,ALERT,212.38,302.07,60.075,1545473704,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1899,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473738,34835.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.37,60.022,1545473704,"201051344001145","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1200931.9,1200931.9,5579,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473740,34836.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.07,60.038,1545473704,"201051344000438","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1194878.7,1194878.7,5593,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473741,34837.00
12/22/2018 05:15,2,0.000,ALERT,211.48,302.07,60.022,1545473704,"201051344001135","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1183499.4,1183499.4,5581,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473743,34838.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.37,60.028,1545473704,"201051344000983","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1897,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473745,34839.00
12/22/2018 05:15,2,0.000,ALERT,211.70,301.77,60.028,1545473704,"201051344001203","174011545737251",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,1192143.0,1192143.0,5657,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473747,34840.00
12/22/2018 05:15,2,0.000,ALERT,211.70,302.37,60.059,1545473704,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1186526.2,1186526.2,5608,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473749,34841.00
12/22/2018 05:15,2,0.000,ALERT,211.48,301.77,60.001,1545473704,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1181431.5,1181431.5,5594,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473751,34842.00
12/22/2018 05:15,2,0.000,ALERT,212.16,301.77,60.065,1545473704,"201051344000867","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1183248.6,1183248.6,29460,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473753,34843.00
12/22/2018 05:15,2,0.000,ALERT,212.38,302.07,60.028,1545473704,"201051344000633","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1182241.6,1182241.6,29472,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473754,34844.00
12/22/2018 05:15,2,0.000,ALERT,211.48,302.07,60.059,1545473704,"201051344000955","174011545737251",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,1199999.8,1199999.8,5614,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473756,34845.00
12/22/2018 05:15,2,0.000,ALERT,211.93,301.47,60.017,1545473704,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29437,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473758,34846.00
12/22/2018 05:15,2,0.000,ALERT,212.16,302.07,59.985,1545473704,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29453,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545473760,34847.00
12/22/2018 05:15,2,0.000,ALERT,211.93,302.68,60.033,1545473704,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1761,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545473762,34848.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.98,59.996,1545474604,"201051344000579","174011545737251",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1904,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474607,34849.00
12/22/2018 05:30,2,0.000,ALERT,211.48,301.17,59.990,1545474604,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1196104.6,1196104.6,5642,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474609,34850.00
12/22/2018 05:30,2,0.000,ALERT,211.70,301.77,59.985,1545474604,"201051344001093","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1187932.8,1187932.8,5647,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474610,34851.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.37,60.017,1545474604,"201051344000458","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1902,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474612,34852.00
12/22/2018 05:30,2,0.000,ALERT,211.48,302.07,59.990,1545474604,"201051344000890","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1192449.2,1192449.2,5588,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474614,34853.00
12/22/2018 05:30,2,0.000,ALERT,211.48,302.07,59.990,1545474604,"201051344000988","174011545737251",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,935092.4,935092.4,1906,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474616,34854.00
12/22/2018 05:30,2,0.000,ALERT,212.16,302.68,59.996,1545474604,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,1172454.4,1172454.4,5585,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474618,34855.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.98,60.028,1545474604,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29463,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474619,34856.00
12/22/2018 05:30,2,0.000,ALERT,212.16,302.98,59.996,1545474604,"201051344000576","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1927,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474621,34857.00
12/22/2018 05:30,2,0.000,ALERT,211.93,302.37,59.990,1545474604,"201051344001158","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1904,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474623,34858.00
12/22/2018 05:30,2,0.000,ALERT,211.70,301.47,59.996,1545474604,"201051344000917","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1189093.5,1189093.5,5611,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474625,34859.00
12/22/2018 05:30,2,0.000,ALERT,211.93,301.17,59.985,1545474604,"201051344000417","174011545737251",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,965912.9,965912.9,5610,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474627,34860.00
12/22/2018 05:30,2,0.000,ALERT,211.93,301.77,59.990,1545474604,"201051344000685","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1193478.0,1193478.0,5589,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474629,34861.00
12/22/2018 05:30,2,0.000,ALERT,211.70,301.17,60.017,1545474604,"201051344000651","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1187263.9,1187263.9,5600,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474630,34862.00
12/22/2018 05:30,2,0.000,ALERT,211.48,302.98,59.990,1545474604,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1202229.4,1202229.4,29408,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474632,34863.00
12/22/2018 05:30,2,0.000,ALERT,211.93,302.37,59.975,1545474604,"201051344000469","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1903,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474634,34864.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.07,60.001,1545474604,"201051344000585","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5640,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474636,34865.00
12/22/2018 05:30,2,0.000,ALERT,212.38,302.37,59.996,1545474604,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1901,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474638,34866.00
12/22/2018 05:30,2,0.000,ALERT,211.93,302.07,59.990,1545474604,"201051344001145","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5581,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474639,34867.00
12/22/2018 05:30,2,0.000,ALERT,211.70,301.77,59.990,1545474604,"201051344000438","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5595,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474641,34868.00
12/22/2018 05:30,2,0.000,ALERT,211.25,301.77,59.990,1545474604,"201051344001135","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1183499.4,1183499.4,5583,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474643,34869.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.37,59.990,1545474604,"201051344000983","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1899,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474645,34870.00
12/22/2018 05:30,2,0.000,ALERT,211.70,301.47,59.990,1545474604,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5659,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474647,34871.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.07,59.990,1545474604,"201051344001230","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5610,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474648,34872.00
12/22/2018 05:30,2,0.000,ALERT,211.48,301.77,59.990,1545474604,"201051344000646","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1181431.5,1181431.5,5596,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474650,34873.00
12/22/2018 05:30,2,0.000,ALERT,211.93,301.77,59.996,1545474604,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1183248.6,1183248.6,29462,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474652,34874.00
12/22/2018 05:30,2,0.000,ALERT,212.38,302.07,60.022,1545474604,"201051344000633","174011545737251",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29474,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474654,34875.00
12/22/2018 05:30,2,0.000,ALERT,211.25,301.77,59.996,1545474604,"201051344000955","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1199999.8,1199999.8,5616,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474656,34876.00
12/22/2018 05:30,2,0.000,ALERT,211.93,301.77,59.985,1545474604,"201051344000648","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1190211.7,1190211.7,29439,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545474658,34877.00
12/22/2018 05:30,2,0.000,ALERT,212.16,302.37,60.006,1545474604,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1194468.7,1194468.7,29455,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474659,34878.00
12/22/2018 05:30,2,0.000,ALERT,211.70,302.68,59.996,1545474604,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1211716.6,1211716.6,1763,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545474661,34879.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.37,59.996,1545475504,"201051344000579","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1906,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475507,34880.00
12/22/2018 05:45,2,0.000,ALERT,211.25,300.87,59.990,1545475504,"201051344001025","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5644,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475508,34881.00
12/22/2018 05:45,2,0.000,ALERT,211.48,301.77,60.022,1545475504,"201051344001093","174011545737251",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,1187932.8,1187932.8,5649,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475510,34882.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.07,59.980,1545475504,"201051344000458","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1904,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475512,34883.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.07,59.990,1545475504,"201051344000890","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1192449.2,1192449.2,5590,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475514,34884.00
12/22/2018 05:45,2,0.000,ALERT,211.25,301.77,59.985,1545475504,"201051344000988","174011545737251",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,935092.4,935092.4,1908,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475516,34885.00
12/22/2018 05:45,2,0.000,ALERT,211.93,302.68,59.990,1545475504,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1172454.4,1172454.4,5587,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475517,34886.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.68,60.022,1545475504,"201051344000868","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1184428.7,1184428.7,29465,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475519,34887.00
12/22/2018 05:45,2,0.000,ALERT,211.93,302.37,60.001,1545475504,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1197641.1,1197641.1,1929,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475521,34888.00
12/22/2018 05:45,2,0.000,ALERT,211.70,301.77,59.975,1545475504,"201051344001158","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1906,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475523,34889.00
12/22/2018 05:45,2,0.000,ALERT,211.70,301.47,59.990,1545475504,"201051344000917","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1189093.5,1189093.5,5613,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475525,34890.00
12/22/2018 05:45,2,0.000,ALERT,211.70,301.17,59.985,1545475504,"201051344000417","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,965912.9,965912.9,5612,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475527,34891.00
