ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 05:45,2,0.000,ALERT,211.70,301.47,59.990,1545475504,"201051344000685","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1193478.0,1193478.0,5591,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475528,34892.00
12/22/2018 05:45,2,0.000,ALERT,211.48,301.17,59.980,1545475504,"201051344000651","174011545737251",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5602,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475530,34893.00
12/22/2018 05:45,2,0.000,ALERT,211.25,302.37,59.990,1545475504,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1202229.4,1202229.4,29410,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475532,34894.00
12/22/2018 05:45,2,0.000,ALERT,211.70,301.77,59.990,1545475504,"201051344000469","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1905,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475534,34895.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.07,60.006,1545475504,"201051344000585","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5642,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475536,34896.00
12/22/2018 05:45,2,0.000,ALERT,212.16,302.07,59.980,1545475504,"201051344000853","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1903,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475538,34897.00
12/22/2018 05:45,2,0.000,ALERT,211.70,302.07,59.985,1545475504,"201051344001145","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5583,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475539,34898.00
12/22/2018 05:45,2,0.000,ALERT,211.48,301.77,59.985,1545475504,"201051344000438","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5597,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475541,34899.00
12/22/2018 05:45,2,0.000,ALERT,211.25,301.77,59.996,1545475504,"201051344001135","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1183499.4,1183499.4,5585,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475543,34900.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.07,59.996,1545475504,"201051344000983","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1201930.5,1201930.5,1901,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475545,34901.00
12/22/2018 05:45,2,0.000,ALERT,211.48,301.47,59.990,1545475504,"201051344001203","174011545737251",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5661,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475547,34902.00
12/22/2018 05:45,2,0.000,ALERT,211.48,302.07,59.990,1545475504,"201051344001230","174011545737251",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5612,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475549,34903.00
12/22/2018 05:45,2,0.000,ALERT,211.25,301.77,59.969,1545475504,"201051344000646","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1181431.5,1181431.5,5598,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475550,34904.00
12/22/2018 05:45,2,0.000,ALERT,211.93,301.47,59.959,1545475504,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1183248.6,1183248.6,29464,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475552,34905.00
12/22/2018 05:45,2,0.000,ALERT,212.16,301.77,59.990,1545475504,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29476,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475554,34906.00
12/22/2018 05:45,2,0.000,ALERT,211.03,301.77,59.990,1545475504,"201051344000955","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1199999.8,1199999.8,5618,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475556,34907.00
12/22/2018 05:45,2,0.000,ALERT,211.70,301.17,59.975,1545475504,"201051344000648","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1190211.7,1190211.7,29441,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475558,34908.00
12/22/2018 05:45,2,0.000,ALERT,211.93,301.77,59.996,1545475504,"201051344000645","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1194468.7,1194468.7,29457,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545475560,34909.00
12/22/2018 05:45,2,0.000,ALERT,211.70,302.37,60.001,1545475504,"201051344000569","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1211716.6,1211716.6,1765,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545475561,34910.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.77,59.985,1545476405,"201051344000579","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1211313.0,1211313.0,1908,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476408,34911.00
12/22/2018 06:00,2,0.000,ALERT,211.03,300.57,59.996,1545476405,"201051344001025","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5646,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476409,34912.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.17,60.001,1545476405,"201051344001093","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1187932.8,1187932.8,5651,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476411,34913.00
12/22/2018 06:00,2,0.000,ALERT,211.03,301.17,60.006,1545476405,"201051344000458","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1197623.9,1197623.9,1906,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476413,34914.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.47,59.996,1545476405,"201051344000890","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1192449.2,1192449.2,5592,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476415,34915.00
12/22/2018 06:00,2,0.000,ALERT,211.03,300.87,60.001,1545476405,"201051344000988","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,935092.4,935092.4,1910,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476417,34916.00
12/22/2018 06:00,2,0.000,ALERT,211.70,302.07,59.980,1545476405,"201051344000582","174011545737251",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,1172454.4,1172454.4,5589,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476418,34917.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.77,59.948,1545476405,"201051344000868","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1184428.7,1184428.7,29467,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476420,34918.00
12/22/2018 06:00,2,0.000,ALERT,211.70,301.77,59.996,1545476405,"201051344000576","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1197641.1,1197641.1,1931,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476422,34919.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.17,59.996,1545476405,"201051344001158","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1178066.4,1178066.4,1908,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476424,34920.00
12/22/2018 06:00,2,0.000,ALERT,211.48,300.87,60.001,1545476405,"201051344000917","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1189093.5,1189093.5,5615,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476426,34921.00
12/22/2018 06:00,2,0.000,ALERT,211.48,300.87,59.996,1545476405,"201051344000417","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,965912.9,965912.9,5614,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476428,34922.00
12/22/2018 06:00,2,0.000,ALERT,211.70,301.17,59.953,1545476405,"201051344000685","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1193478.0,1193478.0,5593,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476429,34923.00
12/22/2018 06:00,2,0.000,ALERT,211.48,300.57,60.028,1545476405,"201051344000651","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5604,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476431,34924.00
12/22/2018 06:00,2,0.000,ALERT,210.80,301.77,59.996,1545476405,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1202229.4,1202229.4,29412,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476433,34925.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.17,60.001,1545476405,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1186716.1,1186716.1,1907,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476435,34926.00
12/22/2018 06:00,2,0.000,ALERT,211.48,301.47,59.996,1545476405,"201051344000585","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5644,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476437,34927.00
12/22/2018 06:00,2,0.000,ALERT,211.70,301.17,60.001,1545476405,"201051344000853","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1202245.6,1202245.6,1905,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476438,34928.00
12/22/2018 06:00,2,0.000,ALERT,211.48,301.47,59.985,1545476405,"201051344001145","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5585,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476440,34929.00
12/22/2018 06:00,2,0.000,ALERT,211.48,301.17,59.996,1545476405,"201051344000438","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1194878.7,1194878.7,5599,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476442,34930.00
12/22/2018 06:00,2,0.000,ALERT,211.03,301.17,60.022,1545476405,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1183499.4,1183499.4,5587,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476444,34931.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.47,59.996,1545476405,"201051344000983","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1201930.5,1201930.5,1903,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476446,34932.00
12/22/2018 06:00,2,0.000,ALERT,211.25,300.87,59.996,1545476405,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5663,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476448,34933.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.47,59.990,1545476405,"201051344001230","174011545737251",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5614,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476450,34934.00
12/22/2018 06:00,2,0.000,ALERT,211.03,301.17,59.969,1545476405,"201051344000646","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1181431.5,1181431.5,5600,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476452,34935.00
12/22/2018 06:00,2,0.000,ALERT,211.48,300.57,59.959,1545476405,"201051344000867","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1183248.6,1183248.6,29466,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476454,34936.00
12/22/2018 06:00,2,0.000,ALERT,211.93,300.87,59.990,1545476405,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29478,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476456,34937.00
12/22/2018 06:00,2,0.000,ALERT,210.80,301.17,59.996,1545476405,"201051344000955","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1199999.8,1199999.8,5620,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476457,34938.00
12/22/2018 06:00,2,0.000,ALERT,211.25,300.57,59.996,1545476405,"201051344000648","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1190211.7,1190211.7,29443,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476459,34939.00
12/22/2018 06:00,2,0.000,ALERT,211.70,301.17,59.996,1545476405,"201051344000645","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1194468.7,1194468.7,29459,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545476461,34940.00
12/22/2018 06:00,2,0.000,ALERT,211.25,301.77,60.001,1545476405,"201051344000569","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1211716.6,1211716.6,1767,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545476463,34941.00
12/22/2018 06:15,2,0.000,ALERT,211.25,302.37,60.012,1545477304,"201051344000579","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1211313.0,1211313.0,1910,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477307,34942.00
12/22/2018 06:15,2,0.000,ALERT,211.03,300.27,60.017,1545477304,"201051344001025","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1196104.6,1196104.6,5648,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477308,34943.00
12/22/2018 06:15,2,0.000,ALERT,211.03,300.87,60.012,1545477304,"201051344001093","174011545737251",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,1187932.8,1187932.8,5653,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477310,34944.00
12/22/2018 06:15,2,0.000,ALERT,211.25,301.77,59.980,1545477304,"201051344000458","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1197623.9,1197623.9,1908,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477312,34945.00
12/22/2018 06:15,2,0.000,ALERT,211.03,301.47,60.059,1545477304,"201051344000890","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1192449.2,1192449.2,5594,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477314,34946.00
12/22/2018 06:15,2,0.000,ALERT,211.03,301.47,60.012,1545477304,"201051344000988","174011545737251",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,935092.4,935092.4,1912,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477316,34947.00
12/22/2018 06:15,2,0.000,ALERT,211.48,301.77,60.012,1545477304,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,1172454.4,1172454.4,5591,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477318,34948.00
12/22/2018 06:15,2,0.000,ALERT,211.25,302.37,60.006,1545477304,"201051344000868","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1184428.7,1184428.7,29469,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477320,34949.00
12/22/2018 06:15,2,0.000,ALERT,211.70,302.07,60.012,1545477304,"201051344000576","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1197641.1,1197641.1,1933,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477321,34950.00
12/22/2018 06:15,2,0.000,ALERT,211.48,301.47,59.964,1545477304,"201051344001158","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1178066.4,1178066.4,1910,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477323,34951.00
12/22/2018 06:15,2,0.000,ALERT,211.25,300.57,60.022,1545477304,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1189093.5,1189093.5,5617,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477325,34952.00
12/22/2018 06:15,2,0.000,ALERT,211.25,300.57,60.017,1545477304,"201051344000417","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,965912.9,965912.9,5616,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477327,34953.00
12/22/2018 06:15,2,0.000,ALERT,211.48,300.87,60.012,1545477304,"201051344000685","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1193478.0,1193478.0,5595,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477329,34954.00
12/22/2018 06:15,2,0.000,ALERT,211.25,300.27,60.017,1545477304,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1187263.9,1187263.9,5606,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477331,34955.00
12/22/2018 06:15,2,0.000,ALERT,211.03,302.07,60.012,1545477304,"201051344000594","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1202229.4,1202229.4,29414,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477332,34956.00
12/22/2018 06:15,2,0.000,ALERT,211.48,301.47,60.049,1545477304,"201051344000469","174011545737251",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,1186716.1,1186716.1,1909,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477334,34957.00
12/22/2018 06:15,2,0.000,ALERT,211.25,301.17,60.017,1545477304,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1202122.2,1202122.2,5646,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477336,34958.00
12/22/2018 06:15,2,0.000,ALERT,211.93,301.77,60.012,1545477304,"201051344000853","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1202245.6,1202245.6,1907,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477338,34959.00
12/22/2018 06:15,2,0.000,ALERT,211.48,301.17,60.017,1545477304,"201051344001145","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1200931.9,1200931.9,5587,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477340,34960.00
12/22/2018 06:15,2,0.000,ALERT,211.25,301.17,60.012,1545477304,"201051344000438","174011545737251",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,1194878.7,1194878.7,5601,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477341,34961.00
12/22/2018 06:15,2,0.000,ALERT,210.80,301.17,60.012,1545477304,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5589,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477343,34962.00
12/22/2018 06:15,2,0.000,ALERT,211.25,301.77,59.964,1545477304,"201051344000983","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1201930.5,1201930.5,1905,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477345,34963.00
12/22/2018 06:15,2,0.000,ALERT,211.03,300.87,59.990,1545477304,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1192143.0,1192143.0,5665,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477347,34964.00
12/22/2018 06:15,2,0.000,ALERT,211.03,301.47,60.017,1545477304,"201051344001230","174011545737251",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5616,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477349,34965.00
12/22/2018 06:15,2,0.000,ALERT,210.80,300.87,60.017,1545477304,"201051344000646","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5602,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477351,34966.00
12/22/2018 06:15,2,0.000,ALERT,211.70,300.87,60.022,1545477304,"201051344000867","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1183248.6,1183248.6,29468,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477352,34967.00
12/22/2018 06:15,2,0.000,ALERT,211.93,301.47,60.012,1545477304,"201051344000633","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1182241.6,1182241.6,29480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545477354,34968.00
12/22/2018 06:15,2,0.000,ALERT,210.80,301.17,60.017,1545477304,"201051344000955","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1199999.8,1199999.8,5622,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477356,34969.00
12/22/2018 06:15,2,0.000,ALERT,211.48,300.87,60.012,1545477304,"201051344000648","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1190211.7,1190211.7,29445,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477358,34970.00
12/22/2018 06:15,2,0.000,ALERT,211.70,301.47,60.001,1545477304,"201051344000645","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1194468.7,1194468.7,29461,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477360,34971.00
12/22/2018 06:15,2,0.000,ALERT,211.48,302.07,60.012,1545477304,"201051344000569","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1211716.6,1211716.6,1769,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545477361,34972.00
12/22/2018 06:30,2,0.000,ALERT,212.61,303.58,60.012,1545478204,"201051344000579","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1912,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478207,34973.00
12/22/2018 06:30,2,0.000,ALERT,211.48,301.17,60.006,1545478204,"201051344001025","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5650,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478209,34974.00
12/22/2018 06:30,2,0.000,ALERT,211.70,301.77,60.006,1545478204,"201051344001093","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187932.8,1187932.8,5655,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478210,34975.00
12/22/2018 06:30,2,0.000,ALERT,212.38,302.98,60.012,1545478204,"201051344000458","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1910,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478212,34976.00
12/22/2018 06:30,2,0.000,ALERT,211.48,302.07,59.990,1545478204,"201051344000890","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1192449.2,1192449.2,5596,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478214,34977.00
12/22/2018 06:30,2,0.000,ALERT,212.38,302.98,60.017,1545478204,"201051344000988","174011545737251",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,935092.4,935092.4,1914,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478216,34978.00
12/22/2018 06:30,2,0.000,ALERT,212.16,302.68,60.012,1545478204,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1172454.4,1172454.4,5593,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478218,34979.00
12/22/2018 06:30,2,0.000,ALERT,212.38,303.58,60.012,1545478204,"201051344000868","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29471,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478219,34980.00
12/22/2018 06:30,2,0.000,ALERT,213.06,303.58,59.985,1545478204,"201051344000576","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1197641.1,1197641.1,1935,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478221,34981.00
12/22/2018 06:30,2,0.000,ALERT,212.61,302.98,60.012,1545478204,"201051344001158","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1912,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478223,34982.00
12/22/2018 06:30,2,0.000,ALERT,211.93,301.47,60.054,1545478204,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1189093.5,1189093.5,5619,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478225,34983.00
12/22/2018 06:30,2,0.000,ALERT,211.93,301.47,60.017,1545478204,"201051344000417","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,965912.9,965912.9,5618,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478227,34984.00
12/22/2018 06:30,2,0.000,ALERT,211.93,301.77,59.985,1545478204,"201051344000685","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1193478.0,1193478.0,5597,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478228,34985.00
12/22/2018 06:30,2,0.000,ALERT,211.93,301.17,60.001,1545478204,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5608,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478230,34986.00
12/22/2018 06:30,2,0.000,ALERT,212.16,303.58,60.022,1545478204,"201051344000594","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29416,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478232,34987.00
12/22/2018 06:30,2,0.000,ALERT,212.61,302.98,60.012,1545478204,"201051344000469","174011545737251",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1911,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478234,34988.00
12/22/2018 06:30,2,0.000,ALERT,211.70,302.07,60.001,1545478204,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1202122.2,1202122.2,5648,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478236,34989.00
12/22/2018 06:30,2,0.000,ALERT,213.06,302.98,60.017,1545478204,"201051344000853","174011545737251",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1909,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478238,34990.00
12/22/2018 06:30,2,0.000,ALERT,211.93,302.07,60.006,1545478204,"201051344001145","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5589,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478239,34991.00
12/22/2018 06:30,2,0.000,ALERT,211.70,301.77,59.985,1545478204,"201051344000438","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5603,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478241,34992.00
12/22/2018 06:30,2,0.000,ALERT,211.48,301.77,59.980,1545478204,"201051344001135","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5591,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478243,34993.00
12/22/2018 06:30,2,0.000,ALERT,212.38,302.98,60.043,1545478204,"201051344000983","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1907,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478245,34994.00
12/22/2018 06:30,2,0.000,ALERT,211.70,301.47,60.022,1545478204,"201051344001203","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5667,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478247,34995.00
12/22/2018 06:30,2,0.000,ALERT,211.70,302.07,60.012,1545478204,"201051344001230","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5618,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478249,34996.00
12/22/2018 06:30,2,0.000,ALERT,211.48,301.77,60.028,1545478204,"201051344000646","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5604,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478250,34997.00
12/22/2018 06:30,2,0.000,ALERT,212.83,302.68,60.017,1545478204,"201051344000867","174011545737251",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29470,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545478252,34998.00
12/22/2018 06:30,2,0.000,ALERT,213.29,302.68,60.017,1545478204,"201051344000633","174011545737251",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,1182241.6,1182241.6,29482,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478254,34999.00
12/22/2018 06:30,2,0.000,ALERT,211.25,301.77,59.985,1545478204,"201051344000955","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1199999.8,1199999.8,5624,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478256,35000.00
12/22/2018 06:30,2,0.000,ALERT,212.61,302.37,60.012,1545478204,"201051344000648","174011545737251",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,1190211.7,1190211.7,29447,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478258,35001.00
12/22/2018 06:30,2,0.000,ALERT,212.83,302.98,60.012,1545478204,"201051344000645","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29463,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478259,35002.00
12/22/2018 06:30,2,0.000,ALERT,212.61,303.58,59.996,1545478204,"201051344000569","174011545737251",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1771,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545478261,35003.00
12/22/2018 06:45,2,0.000,ALERT,212.16,303.28,60.012,1545479104,"201051344000579","174011545737251",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,1211313.0,1211313.0,1914,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479107,35004.00
12/22/2018 06:45,2,0.000,ALERT,210.80,300.27,60.017,1545479104,"201051344001025","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5652,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479109,35005.00
12/22/2018 06:45,2,0.000,ALERT,211.03,301.17,60.038,1545479104,"201051344001093","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1187932.8,1187932.8,5657,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479111,35006.00
12/22/2018 06:45,2,0.000,ALERT,211.93,302.98,60.012,1545479104,"201051344000458","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1197623.9,1197623.9,1912,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479112,35007.00
12/22/2018 06:45,2,0.000,ALERT,211.03,301.47,60.012,1545479104,"201051344000890","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1192449.2,1192449.2,5598,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479114,35008.00
12/22/2018 06:45,2,0.000,ALERT,211.93,302.37,60.012,1545479104,"201051344000988","174011545737251",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,935092.4,935092.4,1916,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479116,35009.00
12/22/2018 06:45,2,0.000,ALERT,211.48,302.07,60.006,1545479104,"201051344000582","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1172454.4,1172454.4,5595,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479118,35010.00
12/22/2018 06:45,2,0.000,ALERT,211.93,303.58,59.975,1545479104,"201051344000868","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1184428.7,1184428.7,29473,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479120,35011.00
12/22/2018 06:45,2,0.000,ALERT,212.61,303.28,59.975,1545479104,"201051344000576","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1197641.1,1197641.1,1937,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479122,35012.00
12/22/2018 06:45,2,0.000,ALERT,212.16,302.68,60.017,1545479104,"201051344001158","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1178066.4,1178066.4,1914,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479124,35013.00
12/22/2018 06:45,2,0.000,ALERT,211.25,300.57,59.990,1545479104,"201051344000917","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1189093.5,1189093.5,5621,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479125,35014.00
12/22/2018 06:45,2,0.000,ALERT,211.25,300.57,59.964,1545479104,"201051344000417","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,965912.9,965912.9,5620,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479127,35015.00
12/22/2018 06:45,2,0.000,ALERT,211.48,301.17,60.006,1545479104,"201051344000685","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1193478.0,1193478.0,5599,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479129,35016.00
12/22/2018 06:45,2,0.000,ALERT,211.25,300.27,60.043,1545479104,"201051344000651","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1187263.9,1187263.9,5610,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479131,35017.00
12/22/2018 06:45,2,0.000,ALERT,211.70,303.28,60.012,1545479104,"201051344000594","174011545737251",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,1202229.4,1202229.4,29418,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479133,35018.00
12/22/2018 06:45,2,0.000,ALERT,212.16,302.68,59.975,1545479104,"201051344000469","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1186716.1,1186716.1,1913,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479134,35019.00
12/22/2018 06:45,2,0.000,ALERT,211.25,301.17,60.006,1545479104,"201051344000585","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1202122.2,1202122.2,5650,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479136,35020.00
12/22/2018 06:45,2,0.000,ALERT,212.61,302.68,60.006,1545479104,"201051344000853","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479138,35021.00
12/22/2018 06:45,2,0.000,ALERT,211.25,301.47,60.001,1545479104,"201051344001145","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1200931.9,1200931.9,5591,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479140,35022.00
12/22/2018 06:45,2,0.000,ALERT,211.25,301.17,60.001,1545479104,"201051344000438","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1194878.7,1194878.7,5605,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479142,35023.00
12/22/2018 06:45,2,0.000,ALERT,210.80,301.17,60.001,1545479104,"201051344001135","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1183499.4,1183499.4,5593,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479143,35024.00
12/22/2018 06:45,2,0.000,ALERT,211.93,302.68,59.969,1545479104,"201051344000983","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1201930.5,1201930.5,1909,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479145,35025.00
12/22/2018 06:45,2,0.000,ALERT,211.03,300.57,59.975,1545479104,"201051344001203","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1192143.0,1192143.0,5669,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479147,35026.00
12/22/2018 06:45,2,0.000,ALERT,211.03,301.47,60.043,1545479104,"201051344001230","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1186526.2,1186526.2,5620,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479149,35027.00
12/22/2018 06:45,2,0.000,ALERT,210.80,300.87,60.012,1545479104,"201051344000646","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1181431.5,1181431.5,5606,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479151,35028.00
12/22/2018 06:45,2,0.000,ALERT,212.38,302.07,60.043,1545479104,"201051344000867","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1183248.6,1183248.6,29472,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479153,35029.00
12/22/2018 06:45,2,0.000,ALERT,212.83,302.37,60.012,1545479104,"201051344000633","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1182241.6,1182241.6,29484,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479155,35030.00
12/22/2018 06:45,2,0.000,ALERT,210.57,301.17,60.017,1545479104,"201051344000955","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1199999.8,1199999.8,5626,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479156,35031.00
12/22/2018 06:45,2,0.000,ALERT,212.16,302.07,60.017,1545479104,"201051344000648","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1190211.7,1190211.7,29449,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545479158,35032.00
12/22/2018 06:45,2,0.000,ALERT,212.61,302.68,59.985,1545479104,"201051344000645","174011545737251",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,1194468.7,1194468.7,29465,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479160,35033.00
12/22/2018 06:45,2,0.000,ALERT,212.16,303.28,60.049,1545479104,"201051344000569","174011545737251",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,1211716.6,1211716.6,1773,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545479162,35034.00
12/22/2018 07:00,2,0.000,ALERT,211.48,302.07,60.043,1545480004,"201051344000579","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1916,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480007,35035.00
12/22/2018 07:00,2,0.000,ALERT,210.57,299.97,60.049,1545480004,"201051344001025","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1196104.6,1196104.6,5654,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480009,35036.00
