ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 07:00,2,0.000,ALERT,210.80,300.57,60.038,1545480004,"201051344001093","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187932.8,1187932.8,5659,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480011,35037.00
12/22/2018 07:00,2,0.000,ALERT,211.48,301.47,60.038,1545480004,"201051344000458","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1914,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480013,35038.00
12/22/2018 07:00,2,0.000,ALERT,210.57,301.17,60.012,1545480004,"201051344000890","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1192449.2,1192449.2,5600,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480015,35039.00
12/22/2018 07:00,2,0.000,ALERT,211.25,301.47,60.043,1545480004,"201051344000988","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,935092.4,935092.4,1918,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480016,35040.00
12/22/2018 07:00,2,0.000,ALERT,211.25,301.77,60.049,1545480004,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1172454.4,1172454.4,5597,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480018,35041.00
12/22/2018 07:00,2,0.000,ALERT,211.48,302.07,60.038,1545480004,"201051344000868","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29475,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480020,35042.00
12/22/2018 07:00,2,0.000,ALERT,211.93,302.07,60.043,1545480004,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1939,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480022,35043.00
12/22/2018 07:00,2,0.000,ALERT,211.70,301.47,60.017,1545480004,"201051344001158","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1916,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480024,35044.00
12/22/2018 07:00,2,0.000,ALERT,210.80,300.27,60.070,1545480004,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1189093.5,1189093.5,5623,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480025,35045.00
12/22/2018 07:00,2,0.000,ALERT,211.03,300.27,60.070,1545480004,"201051344000417","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,965912.9,965912.9,5622,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480027,35046.00
12/22/2018 07:00,2,0.000,ALERT,211.03,300.87,60.043,1545480004,"201051344000685","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1193478.0,1193478.0,5601,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480029,35047.00
12/22/2018 07:00,2,0.000,ALERT,210.80,299.97,60.049,1545480004,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5612,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480031,35048.00
12/22/2018 07:00,2,0.000,ALERT,211.25,302.07,60.059,1545480004,"201051344000594","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29420,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480033,35049.00
12/22/2018 07:00,2,0.000,ALERT,211.70,301.47,60.043,1545480004,"201051344000469","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1915,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480035,35050.00
12/22/2018 07:00,2,0.000,ALERT,210.80,300.87,60.049,1545480004,"201051344000585","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5652,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480036,35051.00
12/22/2018 07:00,2,0.000,ALERT,211.93,301.47,60.006,1545480004,"201051344000853","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1913,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480038,35052.00
12/22/2018 07:00,2,0.000,ALERT,211.03,300.87,60.049,1545480004,"201051344001145","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5593,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480040,35053.00
12/22/2018 07:00,2,0.000,ALERT,210.80,300.57,60.012,1545480004,"201051344000438","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1194878.7,1194878.7,5607,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480042,35054.00
12/22/2018 07:00,2,0.000,ALERT,210.35,300.57,60.049,1545480004,"201051344001135","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5595,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480044,35055.00
12/22/2018 07:00,2,0.000,ALERT,211.48,301.77,60.033,1545480004,"201051344000983","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1911,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480046,35056.00
12/22/2018 07:00,2,0.000,ALERT,210.80,300.27,60.049,1545480004,"201051344001203","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5671,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480047,35057.00
12/22/2018 07:00,2,0.000,ALERT,210.80,301.17,60.017,1545480004,"201051344001230","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5622,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480049,35058.00
12/22/2018 07:00,2,0.000,ALERT,210.35,300.57,60.043,1545480004,"201051344000646","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1181431.5,1181431.5,5608,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480051,35059.00
12/22/2018 07:00,2,0.000,ALERT,211.70,300.87,60.070,1545480004,"201051344000867","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29474,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480053,35060.00
12/22/2018 07:00,2,0.000,ALERT,212.16,301.17,60.038,1545480004,"201051344000633","174011545737251",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29486,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480055,35061.00
12/22/2018 07:00,2,0.000,ALERT,210.35,300.87,60.043,1545480004,"201051344000955","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1199999.8,1199999.8,5628,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480057,35062.00
12/22/2018 07:00,2,0.000,ALERT,211.70,300.57,60.054,1545480004,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1190211.7,1190211.7,29451,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480058,35063.00
12/22/2018 07:00,2,0.000,ALERT,211.93,301.17,60.012,1545480004,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29467,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480060,35064.00
12/22/2018 07:00,2,0.000,ALERT,211.48,302.07,60.043,1545480004,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1775,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480062,35065.00
12/22/2018 07:15,2,0.000,ALERT,212.16,303.28,59.985,1545480904,"201051344000579","174011545737251",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,1211313.0,1211313.0,1918,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480907,35066.00
12/22/2018 07:15,2,0.000,ALERT,211.25,301.17,60.001,1545480904,"201051344001025","174011545737251",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,1196104.6,1196104.6,5656,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480909,35067.00
12/22/2018 07:15,2,0.000,ALERT,211.48,302.07,60.001,1545480904,"201051344001093","174011545737251",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,1187932.8,1187932.8,5661,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480911,35068.00
12/22/2018 07:15,2,0.000,ALERT,211.93,302.68,59.985,1545480904,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1197623.9,1197623.9,1916,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480913,35069.00
12/22/2018 07:15,2,0.000,ALERT,211.25,302.37,60.001,1545480904,"201051344000890","174011545737251",0.00,-3.00,0,300.57,307.18,0.0,0.0,0.000,1192449.2,1192449.2,5602,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480915,35070.00
12/22/2018 07:15,2,0.000,ALERT,211.93,302.68,60.012,1545480904,"201051344000988","174011545737251",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,935092.4,935092.4,1920,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480917,35071.00
12/22/2018 07:15,2,0.000,ALERT,211.93,302.98,60.006,1545480904,"201051344000582","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1172454.4,1172454.4,5599,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480918,35072.00
12/22/2018 07:15,2,0.000,ALERT,212.16,303.28,59.985,1545480904,"201051344000868","174011545737251",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,1184428.7,1184428.7,29477,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480920,35073.00
12/22/2018 07:15,2,0.000,ALERT,212.61,303.28,59.980,1545480904,"201051344000576","174011545737251",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,1197641.1,1197641.1,1941,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480922,35074.00
12/22/2018 07:15,2,0.000,ALERT,212.38,302.68,59.996,1545480904,"201051344001158","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1178066.4,1178066.4,1918,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480924,35075.00
12/22/2018 07:15,2,0.000,ALERT,211.48,301.47,60.006,1545480904,"201051344000917","174011545737251",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,1189093.5,1189093.5,5625,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480926,35076.00
12/22/2018 07:15,2,0.000,ALERT,211.70,301.47,60.006,1545480904,"201051344000417","174011545737251",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,965912.9,965912.9,5624,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480928,35077.00
12/22/2018 07:15,2,0.000,ALERT,211.70,302.07,60.006,1545480904,"201051344000685","174011545737251",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,1193478.0,1193478.0,5603,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480929,35078.00
12/22/2018 07:15,2,0.000,ALERT,211.48,301.17,60.043,1545480904,"201051344000651","174011545737251",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,1187263.9,1187263.9,5614,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480931,35079.00
12/22/2018 07:15,2,0.000,ALERT,211.93,303.28,59.990,1545480904,"201051344000594","174011545737251",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,1202229.4,1202229.4,29422,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480933,35080.00
12/22/2018 07:15,2,0.000,ALERT,212.38,302.68,59.985,1545480904,"201051344000469","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1186716.1,1186716.1,1917,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480935,35081.00
12/22/2018 07:15,2,0.000,ALERT,211.70,302.37,59.980,1545480904,"201051344000585","174011545737251",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,1202122.2,1202122.2,5654,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480937,35082.00
12/22/2018 07:15,2,0.000,ALERT,212.61,302.68,59.990,1545480904,"201051344000853","174011545737251",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,1202245.6,1202245.6,1915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480938,35083.00
12/22/2018 07:15,2,0.000,ALERT,211.70,302.37,60.028,1545480904,"201051344001145","174011545737251",0.00,-3.50,0,300.57,307.18,0.0,0.0,0.000,1200931.9,1200931.9,5595,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480940,35084.00
12/22/2018 07:15,2,0.000,ALERT,211.48,302.07,59.990,1545480904,"201051344000438","174011545737251",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,1194878.7,1194878.7,5609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480942,35085.00
12/22/2018 07:15,2,0.000,ALERT,211.03,302.07,59.996,1545480904,"201051344001135","174011545737251",0.00,-4.00,0,300.27,306.58,0.0,0.0,0.000,1183499.4,1183499.4,5597,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480944,35086.00
12/22/2018 07:15,2,0.000,ALERT,212.16,302.68,60.017,1545480904,"201051344000983","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1201930.5,1201930.5,1913,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480946,35087.00
12/22/2018 07:15,2,0.000,ALERT,211.48,301.77,60.006,1545480904,"201051344001203","174011545737251",0.00,-4.00,0,299.97,307.48,0.0,0.0,0.000,1192143.0,1192143.0,5673,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480948,35088.00
12/22/2018 07:15,2,0.000,ALERT,211.48,302.37,60.001,1545480904,"201051344001230","174011545737251",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,1186526.2,1186526.2,5624,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480949,35089.00
12/22/2018 07:15,2,0.000,ALERT,211.03,302.07,60.043,1545480904,"201051344000646","174011545737251",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,1181431.5,1181431.5,5610,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480951,35090.00
12/22/2018 07:15,2,0.000,ALERT,212.38,302.07,59.990,1545480904,"201051344000867","174011545737251",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,1183248.6,1183248.6,29476,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480953,35091.00
12/22/2018 07:15,2,0.000,ALERT,212.83,302.37,59.980,1545480904,"201051344000633","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1182241.6,1182241.6,29488,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480955,35092.00
12/22/2018 07:15,2,0.000,ALERT,211.03,302.07,60.049,1545480904,"201051344000955","174011545737251",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,1199999.8,1199999.8,5630,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480957,35093.00
12/22/2018 07:15,2,0.000,ALERT,212.38,302.07,60.001,1545480904,"201051344000648","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1190211.7,1190211.7,29453,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480959,35094.00
12/22/2018 07:15,2,0.000,ALERT,212.61,302.68,59.996,1545480904,"201051344000645","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1194468.7,1194468.7,29469,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545480961,35095.00
12/22/2018 07:15,2,0.000,ALERT,212.16,303.28,60.017,1545480904,"201051344000569","174011545737251",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,1211716.6,1211716.6,1777,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545480962,35096.00
12/22/2018 07:30,2,0.000,ALERT,212.61,303.58,60.017,1545481805,"201051344000579","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1920,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481808,35097.00
12/22/2018 07:30,2,0.000,ALERT,211.03,300.87,60.006,1545481805,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1196104.6,1196104.6,5658,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481810,35098.00
12/22/2018 07:30,2,0.000,ALERT,211.25,301.77,60.012,1545481805,"201051344001093","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1187932.8,1187932.8,5663,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481811,35099.00
12/22/2018 07:30,2,0.000,ALERT,212.38,302.98,60.012,1545481805,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1197623.9,1197623.9,1918,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481813,35100.00
12/22/2018 07:30,2,0.000,ALERT,211.03,302.37,60.012,1545481805,"201051344000890","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1192449.2,1192449.2,5604,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481815,35101.00
12/22/2018 07:30,2,0.000,ALERT,212.38,302.68,60.012,1545481805,"201051344000988","174011545737251",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,935092.4,935092.4,1922,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481817,35102.00
12/22/2018 07:30,2,0.000,ALERT,211.70,302.68,60.012,1545481805,"201051344000582","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1172454.4,1172454.4,5601,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481819,35103.00
12/22/2018 07:30,2,0.000,ALERT,212.38,303.88,60.017,1545481805,"201051344000868","174011545737251",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,1184428.7,1184428.7,29479,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481820,35104.00
12/22/2018 07:30,2,0.000,ALERT,213.06,303.58,60.006,1545481805,"201051344000576","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1197641.1,1197641.1,1943,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481822,35105.00
12/22/2018 07:30,2,0.000,ALERT,212.61,302.98,60.017,1545481805,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1920,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481824,35106.00
12/22/2018 07:30,2,0.000,ALERT,211.48,301.47,60.012,1545481805,"201051344000917","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1189093.5,1189093.5,5627,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481826,35107.00
12/22/2018 07:30,2,0.000,ALERT,211.48,301.17,60.006,1545481805,"201051344000417","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,965912.9,965912.9,5626,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481828,35108.00
12/22/2018 07:30,2,0.000,ALERT,211.70,301.77,60.012,1545481805,"201051344000685","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1193478.0,1193478.0,5605,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481830,35109.00
12/22/2018 07:30,2,0.000,ALERT,211.48,301.17,60.049,1545481805,"201051344000651","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1187263.9,1187263.9,5616,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481831,35110.00
12/22/2018 07:30,2,0.000,ALERT,212.16,303.58,60.017,1545481805,"201051344000594","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29424,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481833,35111.00
12/22/2018 07:30,2,0.000,ALERT,212.61,302.98,60.022,1545481805,"201051344000469","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1919,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481835,35112.00
12/22/2018 07:30,2,0.000,ALERT,211.48,302.07,60.028,1545481805,"201051344000585","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1202122.2,1202122.2,5656,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481837,35113.00
12/22/2018 07:30,2,0.000,ALERT,213.06,302.98,60.017,1545481805,"201051344000853","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1917,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481839,35114.00
12/22/2018 07:30,2,0.000,ALERT,211.48,302.07,60.028,1545481805,"201051344001145","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1200931.9,1200931.9,5597,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481841,35115.00
12/22/2018 07:30,2,0.000,ALERT,211.25,301.77,60.012,1545481805,"201051344000438","174011545737251",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5611,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481842,35116.00
12/22/2018 07:30,2,0.000,ALERT,211.03,301.77,60.028,1545481805,"201051344001135","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1183499.4,1183499.4,5599,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481844,35117.00
12/22/2018 07:30,2,0.000,ALERT,212.38,302.98,60.017,1545481805,"201051344000983","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1915,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481846,35118.00
12/22/2018 07:30,2,0.000,ALERT,211.25,301.47,59.985,1545481805,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5675,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481848,35119.00
12/22/2018 07:30,2,0.000,ALERT,211.25,302.07,60.012,1545481805,"201051344001230","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5626,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481850,35120.00
12/22/2018 07:30,2,0.000,ALERT,211.03,301.77,59.996,1545481805,"201051344000646","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1181431.5,1181431.5,5612,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481852,35121.00
12/22/2018 07:30,2,0.000,ALERT,212.83,302.37,60.054,1545481805,"201051344000867","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29478,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481853,35122.00
12/22/2018 07:30,2,0.000,ALERT,213.29,302.98,60.017,1545481805,"201051344000633","174011545737251",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,1182241.6,1182241.6,29490,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481855,35123.00
12/22/2018 07:30,2,0.000,ALERT,210.80,301.77,60.028,1545481805,"201051344000955","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1199999.8,1199999.8,5632,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545481857,35124.00
12/22/2018 07:30,2,0.000,ALERT,212.61,302.37,60.017,1545481805,"201051344000648","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1190211.7,1190211.7,29455,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481859,35125.00
12/22/2018 07:30,2,0.000,ALERT,213.06,302.98,60.017,1545481805,"201051344000645","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29471,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481861,35126.00
12/22/2018 07:30,2,0.000,ALERT,212.61,303.58,60.017,1545481805,"201051344000569","174011545737251",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1779,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545481863,35127.00
12/22/2018 07:45,2,0.000,ALERT,211.93,303.28,60.006,1545482704,"201051344000579","174011545737251",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,1211313.0,1211313.0,1922,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482707,35128.00
12/22/2018 07:45,2,0.000,ALERT,210.57,299.97,60.006,1545482704,"201051344001025","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1196104.6,1196104.6,5660,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482709,35129.00
12/22/2018 07:45,2,0.000,ALERT,210.57,300.87,60.038,1545482704,"201051344001093","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1187932.8,1187932.8,5665,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482711,35130.00
12/22/2018 07:45,2,0.000,ALERT,211.70,302.37,60.038,1545482704,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1197623.9,1197623.9,1920,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482713,35131.00
12/22/2018 07:45,2,0.000,ALERT,210.57,301.17,60.001,1545482704,"201051344000890","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1192449.2,1192449.2,5606,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482714,35132.00
12/22/2018 07:45,2,0.000,ALERT,211.70,302.37,60.001,1545482704,"201051344000988","174011545737251",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,935092.4,935092.4,1924,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482716,35133.00
12/22/2018 07:45,2,0.000,ALERT,211.25,301.77,60.001,1545482704,"201051344000582","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1172454.4,1172454.4,5603,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482718,35134.00
12/22/2018 07:45,2,0.000,ALERT,211.93,303.28,60.017,1545482704,"201051344000868","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1184428.7,1184428.7,29481,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482720,35135.00
12/22/2018 07:45,2,0.000,ALERT,212.38,302.98,60.012,1545482704,"201051344000576","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1197641.1,1197641.1,1945,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482722,35136.00
12/22/2018 07:45,2,0.000,ALERT,211.93,302.37,60.012,1545482704,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1178066.4,1178066.4,1922,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482724,35137.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.27,60.012,1545482704,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1189093.5,1189093.5,5629,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482726,35138.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.27,60.006,1545482704,"201051344000417","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,965912.9,965912.9,5628,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482728,35139.00
12/22/2018 07:45,2,0.000,ALERT,211.03,300.87,60.001,1545482704,"201051344000685","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1193478.0,1193478.0,5607,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482730,35140.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.27,60.054,1545482704,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5618,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482731,35141.00
12/22/2018 07:45,2,0.000,ALERT,211.48,302.98,60.006,1545482704,"201051344000594","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1202229.4,1202229.4,29426,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482733,35142.00
12/22/2018 07:45,2,0.000,ALERT,211.93,302.37,60.006,1545482704,"201051344000469","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1186716.1,1186716.1,1921,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482735,35143.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.87,60.006,1545482704,"201051344000585","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1202122.2,1202122.2,5658,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482737,35144.00
12/22/2018 07:45,2,0.000,ALERT,212.38,302.37,59.980,1545482704,"201051344000853","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1919,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482739,35145.00
12/22/2018 07:45,2,0.000,ALERT,211.03,301.17,60.006,1545482704,"201051344001145","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1200931.9,1200931.9,5599,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482741,35146.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.87,59.996,1545482704,"201051344000438","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1194878.7,1194878.7,5613,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482742,35147.00
12/22/2018 07:45,2,0.000,ALERT,210.35,300.87,60.001,1545482704,"201051344001135","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1183499.4,1183499.4,5601,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482744,35148.00
12/22/2018 07:45,2,0.000,ALERT,211.93,302.68,60.012,1545482704,"201051344000983","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1917,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482746,35149.00
12/22/2018 07:45,2,0.000,ALERT,210.80,300.57,60.006,1545482704,"201051344001203","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1192143.0,1192143.0,5677,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482748,35150.00
12/22/2018 07:45,2,0.000,ALERT,210.80,301.17,60.006,1545482704,"201051344001230","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1186526.2,1186526.2,5628,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482750,35151.00
12/22/2018 07:45,2,0.000,ALERT,210.35,300.57,59.996,1545482704,"201051344000646","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1181431.5,1181431.5,5614,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482752,35152.00
12/22/2018 07:45,2,0.000,ALERT,212.16,302.07,60.006,1545482704,"201051344000867","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1183248.6,1183248.6,29480,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482753,35153.00
12/22/2018 07:45,2,0.000,ALERT,212.61,302.37,60.012,1545482704,"201051344000633","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29492,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482755,35154.00
12/22/2018 07:45,2,0.000,ALERT,210.35,300.57,59.985,1545482704,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1199999.8,1199999.8,5634,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482757,35155.00
12/22/2018 07:45,2,0.000,ALERT,211.93,301.77,60.006,1545482704,"201051344000648","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1190211.7,1190211.7,29457,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482759,35156.00
12/22/2018 07:45,2,0.000,ALERT,212.38,302.37,60.006,1545482704,"201051344000645","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29473,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545482761,35157.00
12/22/2018 07:45,2,0.000,ALERT,211.93,302.98,60.038,1545482704,"201051344000569","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1781,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545482762,35158.00
12/22/2018 08:00,2,0.000,ALERT,211.70,302.07,60.001,1545483604,"201051344000579","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1924,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483607,35159.00
12/22/2018 08:00,2,0.000,ALERT,210.57,299.97,60.006,1545483604,"201051344001025","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1196104.6,1196104.6,5662,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483609,35160.00
12/22/2018 08:00,2,0.000,ALERT,210.80,300.57,60.006,1545483604,"201051344001093","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1187932.8,1187932.8,5667,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483610,35161.00
12/22/2018 08:00,2,0.000,ALERT,211.48,301.17,59.996,1545483604,"201051344000458","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1922,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483612,35162.00
12/22/2018 08:00,2,0.000,ALERT,210.57,301.17,59.985,1545483604,"201051344000890","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,1192449.2,1192449.2,5608,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483614,35163.00
12/22/2018 08:00,2,0.000,ALERT,211.48,301.17,59.975,1545483604,"201051344000988","174011545737251",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,935092.4,935092.4,1926,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483616,35164.00
12/22/2018 08:00,2,0.000,ALERT,211.25,301.77,60.043,1545483604,"201051344000582","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1172454.4,1172454.4,5605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483618,35165.00
12/22/2018 08:00,2,0.000,ALERT,211.70,302.07,60.001,1545483604,"201051344000868","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1184428.7,1184428.7,29483,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483619,35166.00
12/22/2018 08:00,2,0.000,ALERT,212.16,301.77,60.001,1545483604,"201051344000576","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1197641.1,1197641.1,1947,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483622,35167.00
12/22/2018 08:00,2,0.000,ALERT,211.70,301.17,60.001,1545483604,"201051344001158","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1178066.4,1178066.4,1924,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483623,35168.00
12/22/2018 08:00,2,0.000,ALERT,210.80,300.27,60.012,1545483604,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1189093.5,1189093.5,5631,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483625,35169.00
12/22/2018 08:00,2,0.000,ALERT,211.03,300.27,59.990,1545483604,"201051344000417","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,965912.9,965912.9,5630,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483627,35170.00
12/22/2018 08:00,2,0.000,ALERT,211.03,300.87,60.001,1545483604,"201051344000685","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1193478.0,1193478.0,5609,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483629,35171.00
12/22/2018 08:00,2,0.000,ALERT,210.80,299.97,59.996,1545483604,"201051344000651","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1187263.9,1187263.9,5620,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483631,35172.00
12/22/2018 08:00,2,0.000,ALERT,211.48,302.07,60.001,1545483604,"201051344000594","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1202229.4,1202229.4,29428,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483633,35173.00
12/22/2018 08:00,2,0.000,ALERT,211.70,301.17,59.990,1545483604,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1186716.1,1186716.1,1923,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483635,35174.00
12/22/2018 08:00,2,0.000,ALERT,210.80,300.87,60.006,1545483604,"201051344000585","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1202122.2,1202122.2,5660,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483636,35175.00
12/22/2018 08:00,2,0.000,ALERT,212.16,301.17,59.996,1545483604,"201051344000853","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1202245.6,1202245.6,1921,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483638,35176.00
12/22/2018 08:00,2,0.000,ALERT,211.03,300.87,59.980,1545483604,"201051344001145","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1200931.9,1200931.9,5601,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483640,35177.00
12/22/2018 08:00,2,0.000,ALERT,210.80,300.87,60.006,1545483604,"201051344000438","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1194878.7,1194878.7,5615,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483642,35178.00
12/22/2018 08:00,2,0.000,ALERT,210.35,300.87,59.969,1545483604,"201051344001135","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1183499.4,1183499.4,5603,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483644,35179.00
12/22/2018 08:00,2,0.000,ALERT,211.70,301.47,60.017,1545483604,"201051344000983","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1201930.5,1201930.5,1919,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483646,35180.00
12/22/2018 08:00,2,0.000,ALERT,210.80,300.27,60.022,1545483604,"201051344001203","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1192143.0,1192143.0,5679,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483647,35181.00
