ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 08:00,2,0.000,ALERT,210.80,301.17,60.006,1545483604,"201051344001230","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5630,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483649,35182.00
12/22/2018 08:00,2,0.000,ALERT,210.57,300.57,60.001,1545483604,"201051344000646","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5616,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483651,35183.00
12/22/2018 08:00,2,0.000,ALERT,211.93,300.87,59.996,1545483604,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1183248.6,1183248.6,29482,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483653,35184.00
12/22/2018 08:00,2,0.000,ALERT,212.38,301.17,60.001,1545483604,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1182241.6,1182241.6,29494,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483655,35185.00
12/22/2018 08:00,2,0.000,ALERT,210.35,300.87,60.006,1545483604,"201051344000955","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1199999.8,1199999.8,5636,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483656,35186.00
12/22/2018 08:00,2,0.000,ALERT,211.70,300.57,60.006,1545483604,"201051344000648","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1190211.7,1190211.7,29459,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483658,35187.00
12/22/2018 08:00,2,0.000,ALERT,212.16,301.17,60.012,1545483604,"201051344000645","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1194468.7,1194468.7,29475,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545483660,35188.00
12/22/2018 08:00,2,0.000,ALERT,211.70,301.77,60.012,1545483604,"201051344000569","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1211716.6,1211716.6,1783,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545483662,35189.00
12/22/2018 08:15,2,0.000,ALERT,212.38,302.98,60.043,1545484503,"201051344000579","174011545737251",0.00,-3.50,0,289.75,304.78,0.0,0.0,0.000,1211313.0,1211313.0,1926,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484506,35190.00
12/22/2018 08:15,2,0.000,ALERT,211.25,300.57,60.028,1545484503,"201051344001025","174011545737251",0.00,-5.00,0,287.05,303.28,0.0,0.0,0.000,1196104.6,1196104.6,5664,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484508,35191.00
12/22/2018 08:15,2,0.000,ALERT,211.48,301.47,60.017,1545484503,"201051344001093","174011545737251",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,1187932.8,1187932.8,5669,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484510,35192.00
12/22/2018 08:15,2,0.000,ALERT,212.16,302.37,60.022,1545484503,"201051344000458","174011545737251",0.00,-2.50,0,289.15,304.78,0.0,0.0,0.000,1197623.9,1197623.9,1924,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484512,35193.00
12/22/2018 08:15,2,0.000,ALERT,211.25,301.77,60.022,1545484503,"201051344000890","174011545737251",0.00,-3.50,0,287.95,303.88,0.0,0.0,0.000,1192449.2,1192449.2,5610,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484514,35194.00
12/22/2018 08:15,2,0.000,ALERT,211.93,302.37,60.022,1545484503,"201051344000988","174011545737251",0.00,-3.50,0,286.44,303.58,0.0,0.0,0.000,935092.4,935092.4,1928,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484515,35195.00
12/22/2018 08:15,2,0.000,ALERT,211.93,302.37,60.022,1545484503,"201051344000582","174011545737251",0.00,-5.00,0,288.55,303.88,0.0,0.0,0.000,1172454.4,1172454.4,5607,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484517,35196.00
12/22/2018 08:15,2,0.000,ALERT,212.16,303.28,60.028,1545484503,"201051344000868","174011545737251",0.00,-3.50,0,289.75,304.78,0.0,0.0,0.000,1184428.7,1184428.7,29485,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484519,35197.00
12/22/2018 08:15,2,0.000,ALERT,212.61,302.98,60.017,1545484503,"201051344000576","174011545737251",0.00,-4.00,0,289.15,304.18,0.0,0.0,0.000,1197641.1,1197641.1,1949,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484521,35198.00
12/22/2018 08:15,2,0.000,ALERT,212.38,302.37,60.017,1545484503,"201051344001158","174011545737251",0.00,-5.00,0,288.55,303.88,0.0,0.0,0.000,1178066.4,1178066.4,1926,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484523,35199.00
12/22/2018 08:15,2,0.000,ALERT,211.48,300.87,60.022,1545484503,"201051344000917","174011545737251",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,1189093.5,1189093.5,5633,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484524,35200.00
12/22/2018 08:15,2,0.000,ALERT,211.48,300.87,59.985,1545484503,"201051344000417","174011545737251",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,965912.9,965912.9,5632,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484526,35201.00
12/22/2018 08:15,2,0.000,ALERT,211.70,301.47,60.065,1545484503,"201051344000685","174011545737251",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,1193478.0,1193478.0,5611,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484528,35202.00
12/22/2018 08:15,2,0.000,ALERT,211.48,300.57,60.022,1545484503,"201051344000651","174011545737251",0.00,-5.50,0,287.05,302.37,0.0,0.0,0.000,1187263.9,1187263.9,5622,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484530,35203.00
12/22/2018 08:15,2,0.000,ALERT,211.93,302.98,60.022,1545484503,"201051344000594","174011545737251",0.00,-4.00,0,288.85,304.18,0.0,0.0,0.000,1202229.4,1202229.4,29430,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484532,35204.00
12/22/2018 08:15,2,0.000,ALERT,212.38,302.37,60.022,1545484503,"201051344000469","174011545737251",0.00,-5.00,0,287.95,303.88,0.0,0.0,0.000,1186716.1,1186716.1,1925,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484533,35205.00
12/22/2018 08:15,2,0.000,ALERT,211.48,301.47,60.022,1545484503,"201051344000585","174011545737251",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,1202122.2,1202122.2,5662,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484535,35206.00
12/22/2018 08:15,2,0.000,ALERT,212.83,302.37,60.022,1545484503,"201051344000853","174011545737251",0.00,-4.00,0,289.15,304.18,0.0,0.0,0.000,1202245.6,1202245.6,1923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484537,35207.00
12/22/2018 08:15,2,0.000,ALERT,211.70,301.77,60.017,1545484503,"201051344001145","174011545737251",0.00,-3.50,0,287.95,303.58,0.0,0.0,0.000,1200931.9,1200931.9,5603,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484539,35208.00
12/22/2018 08:15,2,0.000,ALERT,211.48,301.47,60.028,1545484503,"201051344000438","174011545737251",0.00,-5.00,0,287.65,303.28,0.0,0.0,0.000,1194878.7,1194878.7,5617,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484541,35209.00
12/22/2018 08:15,2,0.000,ALERT,211.03,301.17,60.006,1545484503,"201051344001135","174011545737251",0.00,-4.00,0,287.65,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484543,35210.00
12/22/2018 08:15,2,0.000,ALERT,212.16,302.68,60.022,1545484503,"201051344000983","174011545737251",0.00,-3.50,0,289.45,304.48,0.0,0.0,0.000,1201930.5,1201930.5,1921,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484545,35211.00
12/22/2018 08:15,2,0.000,ALERT,211.48,300.87,60.022,1545484503,"201051344001203","174011545737251",0.00,-5.00,0,287.05,304.48,0.0,0.0,0.000,1192143.0,1192143.0,5681,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484546,35212.00
12/22/2018 08:15,2,0.000,ALERT,211.48,301.77,60.054,1545484503,"201051344001230","174011545737251",0.00,-3.50,0,287.95,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5632,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484548,35213.00
12/22/2018 08:15,2,0.000,ALERT,211.03,301.17,60.017,1545484503,"201051344000646","174011545737251",0.00,-4.00,0,287.35,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5618,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484550,35214.00
12/22/2018 08:15,2,0.000,ALERT,212.61,301.77,60.028,1545484503,"201051344000867","174011545737251",0.00,-3.00,0,288.55,304.18,0.0,0.0,0.000,1183248.6,1183248.6,29484,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484552,35215.00
12/22/2018 08:15,2,0.000,ALERT,212.83,302.07,60.065,1545484503,"201051344000633","174011545737251",0.00,-4.00,0,287.35,303.58,0.0,0.0,0.000,1182241.6,1182241.6,29496,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484554,35216.00
12/22/2018 08:15,2,0.000,ALERT,211.03,301.47,60.012,1545484503,"201051344000955","174011545737251",0.00,-4.00,0,287.65,302.68,0.0,0.0,0.000,1199999.8,1199999.8,5638,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484556,35217.00
12/22/2018 08:15,2,0.000,ALERT,212.38,301.77,60.022,1545484503,"201051344000648","174011545737251",0.00,-5.00,0,288.55,303.88,0.0,0.0,0.000,1190211.7,1190211.7,29461,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484557,35218.00
12/22/2018 08:15,2,0.000,ALERT,212.61,302.37,60.022,1545484503,"201051344000645","174011545737251",0.00,-3.00,0,289.15,303.88,0.0,0.0,0.000,1194468.7,1194468.7,29477,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545484559,35219.00
12/22/2018 08:15,2,0.000,ALERT,212.38,302.98,60.022,1545484503,"201051344000569","174011545737251",0.00,-3.50,0,289.75,304.78,0.0,0.0,0.000,1211716.6,1211716.6,1785,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545484561,35220.00
12/22/2018 08:30,2,0.000,ALERT,212.61,302.98,60.012,1545485404,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1211313.0,1211313.0,1928,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485407,35221.00
12/22/2018 08:30,2,0.000,ALERT,211.48,300.87,60.022,1545485404,"201051344001025","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1196104.6,1196104.6,5666,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485409,35222.00
12/22/2018 08:30,2,0.000,ALERT,211.70,301.47,60.022,1545485404,"201051344001093","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1187932.8,1187932.8,5671,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485411,35223.00
12/22/2018 08:30,2,0.000,ALERT,212.38,302.37,60.001,1545485404,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1197623.9,1197623.9,1926,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485413,35224.00
12/22/2018 08:30,2,0.000,ALERT,211.48,301.77,59.980,1545485404,"201051344000890","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1192449.2,1192449.2,5612,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485415,35225.00
12/22/2018 08:30,2,0.000,ALERT,212.38,302.37,60.012,1545485404,"201051344000988","174011545737251",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,935092.4,935092.4,1930,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485417,35226.00
12/22/2018 08:30,2,0.000,ALERT,212.16,302.37,60.022,1545485404,"201051344000582","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1172454.4,1172454.4,5609,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485418,35227.00
12/22/2018 08:30,2,0.000,ALERT,212.38,302.98,60.038,1545485404,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1184428.7,1184428.7,29487,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485420,35228.00
12/22/2018 08:30,2,0.000,ALERT,212.83,302.98,60.012,1545485404,"201051344000576","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1197641.1,1197641.1,1951,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485422,35229.00
12/22/2018 08:30,2,0.000,ALERT,212.61,302.37,60.017,1545485404,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1178066.4,1178066.4,1928,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485424,35230.00
12/22/2018 08:30,2,0.000,ALERT,211.93,301.17,60.022,1545485404,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1189093.5,1189093.5,5635,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485426,35231.00
12/22/2018 08:30,2,0.000,ALERT,211.93,300.87,60.017,1545485404,"201051344000417","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,965912.9,965912.9,5634,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485427,35232.00
12/22/2018 08:30,2,0.000,ALERT,212.16,301.47,59.980,1545485404,"201051344000685","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1193478.0,1193478.0,5613,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485429,35233.00
12/22/2018 08:30,2,0.000,ALERT,211.93,300.87,60.022,1545485404,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1187263.9,1187263.9,5624,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485431,35234.00
12/22/2018 08:30,2,0.000,ALERT,212.16,302.98,60.001,1545485404,"201051344000594","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1202229.4,1202229.4,29432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485433,35235.00
12/22/2018 08:30,2,0.000,ALERT,212.61,302.37,60.001,1545485404,"201051344000469","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1927,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485435,35236.00
12/22/2018 08:30,2,0.000,ALERT,211.93,301.77,60.012,1545485404,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1202122.2,1202122.2,5664,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485437,35237.00
12/22/2018 08:30,2,0.000,ALERT,213.06,302.37,60.038,1545485404,"201051344000853","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1202245.6,1202245.6,1925,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485438,35238.00
12/22/2018 08:30,2,0.000,ALERT,211.93,301.77,60.017,1545485404,"201051344001145","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1200931.9,1200931.9,5605,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485440,35239.00
12/22/2018 08:30,2,0.000,ALERT,211.93,301.47,60.028,1545485404,"201051344000438","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1194878.7,1194878.7,5619,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485442,35240.00
12/22/2018 08:30,2,0.000,ALERT,211.48,301.47,60.017,1545485404,"201051344001135","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5607,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485444,35241.00
12/22/2018 08:30,2,0.000,ALERT,212.38,302.37,60.012,1545485404,"201051344000983","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1923,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485446,35242.00
12/22/2018 08:30,2,0.000,ALERT,211.93,301.17,59.980,1545485404,"201051344001203","174011545737251",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,1192143.0,1192143.0,5683,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485448,35243.00
12/22/2018 08:30,2,0.000,ALERT,211.70,301.77,60.017,1545485404,"201051344001230","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1186526.2,1186526.2,5634,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485449,35244.00
12/22/2018 08:30,2,0.000,ALERT,211.48,301.47,60.017,1545485404,"201051344000646","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5620,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485451,35245.00
12/22/2018 08:30,2,0.000,ALERT,212.83,301.77,60.054,1545485404,"201051344000867","174011545737251",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,1183248.6,1183248.6,29486,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485453,35246.00
12/22/2018 08:30,2,0.000,ALERT,213.29,302.37,60.065,1545485404,"201051344000633","174011545737251",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,1182241.6,1182241.6,29498,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545485455,35247.00
12/22/2018 08:30,2,0.000,ALERT,211.25,301.47,60.028,1545485404,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1199999.8,1199999.8,5640,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485457,35248.00
12/22/2018 08:30,2,0.000,ALERT,212.61,301.77,60.012,1545485404,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1190211.7,1190211.7,29463,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485458,35249.00
12/22/2018 08:30,2,0.000,ALERT,212.83,302.37,60.028,1545485404,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1194468.7,1194468.7,29479,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485460,35250.00
12/22/2018 08:30,2,0.000,ALERT,212.61,302.98,60.022,1545485404,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1211716.6,1211716.6,1787,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545485462,35251.00
12/22/2018 08:45,2,0.000,ALERT,212.83,303.88,59.985,1545486304,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1211313.0,1211313.0,1930,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486307,35252.00
12/22/2018 08:45,2,0.076,ALERT,211.70,300.87,60.033,1545486304,"201051344001025","174011545737251",31.23,-5.00,0,298.77,303.58,2.5,0.4,0.000,1196104.6,1196104.6,5668,0,0,0,L,1122011218,1,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1545486309,35253.00
12/22/2018 08:45,2,0.201,ALERT,211.93,301.77,60.017,1545486304,"201051344001093","174011545737251",16.98,-2.50,0,299.67,302.98,3.5,1.4,0.000,1187932.9,1187932.9,5673,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1545486311,35254.00
12/22/2018 08:45,2,0.000,ALERT,212.61,303.28,60.033,1545486304,"201051344000458","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1197623.9,1197623.9,1928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486313,35255.00
12/22/2018 08:45,2,0.168,ALERT,211.70,302.37,60.028,1545486304,"201051344000890","174011545737251",19.00,-3.00,0,299.67,303.88,3.2,1.2,0.000,1192449.2,1192449.2,5614,0,0,0,L,1122011218,1,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1545486314,35256.00
12/22/2018 08:45,2,0.000,ALERT,212.61,302.98,60.033,1545486304,"201051344000988","174011545737251",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,935092.4,935092.4,1932,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545486316,35257.00
12/22/2018 08:45,2,0.156,ALERT,212.38,302.68,60.033,1545486304,"201051344000582","174011545737251",17.41,-5.00,0,299.97,303.88,2.8,0.8,0.000,1172454.4,1172454.4,5611,0,0,0,L,1122011218,1,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1545486318,35258.00
12/22/2018 08:45,2,0.131,ALERT,212.83,303.88,60.001,1545486304,"201051344000868","174011545737251",16.10,-3.50,0,301.17,305.98,2.1,0.2,0.000,1184428.7,1184428.7,29489,0,0,0,L,1122011218,1,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1545486320,35259.00
12/22/2018 08:45,2,0.164,ALERT,213.29,303.58,60.038,1545486304,"201051344000576","174011545737251",17.39,-3.50,0,300.57,305.38,2.9,0.9,0.000,1197641.2,1197641.2,1953,0,0,0,L,1122011218,1,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545486322,35260.00
12/22/2018 08:45,2,0.000,ALERT,212.83,302.98,60.033,1545486304,"201051344001158","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1178066.4,1178066.4,1930,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486324,35261.00
12/22/2018 08:45,2,0.135,ALERT,212.16,301.17,60.075,1545486304,"201051344000917","174011545737251",16.34,-2.00,0,298.17,302.37,2.2,0.2,0.000,1189093.5,1189093.5,5637,0,0,0,L,1122011218,1,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1545486326,35262.00
12/22/2018 08:45,2,0.000,ALERT,211.93,301.17,60.033,1545486304,"201051344000417","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,965912.9,965912.9,5636,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486328,35263.00
12/22/2018 08:45,2,0.150,ALERT,212.16,301.77,60.033,1545486304,"201051344000685","174011545737251",18.15,-3.50,0,299.07,302.98,2.8,0.8,0.000,1193478.1,1193478.1,5615,0,0,0,L,1122011218,1,122.46,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545486329,35264.00
12/22/2018 08:45,2,0.000,ALERT,211.93,301.17,60.038,1545486304,"201051344000651","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1187263.9,1187263.9,5626,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486331,35265.00
12/22/2018 08:45,2,0.090,ALERT,212.38,303.88,60.033,1545486304,"201051344000594","174011545737251",31.85,-4.00,0,300.27,305.08,3.0,0.9,0.000,1202229.4,1202229.4,29434,0,0,0,L,1122011218,1,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1545486333,35266.00
12/22/2018 08:45,2,0.000,ALERT,212.83,302.98,60.028,1545486304,"201051344000469","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1186716.1,1186716.1,1929,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486335,35267.00
12/22/2018 08:45,2,0.000,ALERT,211.93,302.07,60.033,1545486304,"201051344000585","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1202122.2,1202122.2,5666,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545486337,35268.00
12/22/2018 08:45,2,0.068,ALERT,213.29,302.98,60.028,1545486304,"201051344000853","174011545737251",31.79,-4.00,0,300.57,305.08,2.2,0.2,0.000,1202245.6,1202245.6,1927,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1545486339,35269.00
12/22/2018 08:45,2,0.127,ALERT,212.16,302.07,60.033,1545486304,"201051344001145","174011545737251",18.57,-3.50,0,299.97,303.58,2.4,0.4,0.000,1200931.9,1200931.9,5607,0,0,0,L,1122011218,1,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545486340,35270.00
12/22/2018 08:45,2,0.170,ALERT,211.93,301.77,60.033,1545486304,"201051344000438","174011545737251",17.06,-4.00,0,299.97,303.28,3.0,0.9,0.000,1194878.8,1194878.8,5621,0,0,0,L,1122011218,1,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1545486342,35271.00
12/22/2018 08:45,2,0.000,ALERT,211.48,301.77,59.985,1545486304,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1183499.4,1183499.4,5609,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545486344,35272.00
12/22/2018 08:45,2,0.000,ALERT,212.61,303.28,60.033,1545486304,"201051344000983","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1201930.5,1201930.5,1925,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545486346,35273.00
12/22/2018 08:45,2,0.143,ALERT,211.93,301.47,60.033,1545486304,"201051344001203","174011545737251",15.27,-4.00,0,299.37,304.78,2.2,0.2,0.000,1192143.0,1192143.0,5685,0,0,0,L,1122011218,1,122.23,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1545486348,35274.00
12/22/2018 08:45,2,0.145,ALERT,211.93,302.07,60.054,1545486304,"201051344001230","174011545737251",16.46,-3.50,0,299.67,303.28,2.4,0.4,0.000,1186526.2,1186526.2,5636,0,0,0,L,1122011218,1,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1545486350,35275.00
12/22/2018 08:45,2,0.000,ALERT,211.48,301.47,60.043,1545486304,"201051344000646","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1181431.5,1181431.5,5622,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545486352,35276.00
12/22/2018 08:45,2,0.131,ALERT,213.06,302.68,60.033,1545486304,"201051344000867","174011545737251",16.32,-3.00,0,299.97,305.08,2.2,0.2,0.000,1183248.6,1183248.6,29488,0,0,0,L,1122011218,1,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1545486354,35277.00
12/22/2018 08:45,2,0.082,ALERT,213.51,302.68,60.033,1545486304,"201051344000633","174011545737251",31.61,-4.00,0,299.07,304.48,2.6,0.6,0.000,1182241.6,1182241.6,29500,0,0,0,L,1122011218,1,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1545486355,35278.00
12/22/2018 08:45,2,0.000,ALERT,211.48,301.77,60.038,1545486304,"201051344000955","174011545737251",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,1199999.8,1199999.8,5642,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1545486357,35279.00
12/22/2018 08:45,2,0.152,ALERT,212.83,302.37,60.028,1545486304,"201051344000648","174011545737251",14.37,-5.00,0,299.97,304.78,2.2,0.2,0.000,1190211.7,1190211.7,29465,0,0,0,L,1122011218,1,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1545486359,35280.00
12/22/2018 08:45,2,0.131,ALERT,213.06,302.98,60.028,1545486304,"201051344000645","174011545737251",18.96,-3.00,0,300.57,304.78,2.5,0.5,0.000,1194468.7,1194468.7,29481,0,0,0,L,1122011218,1,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1545486361,35281.00
12/22/2018 08:45,2,0.152,ALERT,212.83,303.88,60.033,1545486304,"201051344000569","174011545737251",17.59,-3.50,0,301.17,305.68,2.7,0.7,0.000,1211716.6,1211716.6,1789,0,0,0,L,1122011218,1,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545486363,35282.00
12/22/2018 09:00,2,0.197,ALERT,212.38,304.18,60.022,1545487204,"201051344000579","174011545737251",22.44,-3.50,0,301.17,305.68,4.5,2.4,0.000,1211313.3,1211313.3,1932,0,0,0,L,1122011218,1,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1545487207,35283.00
12/22/2018 09:00,2,0.166,ALERT,211.25,301.47,60.006,1545487204,"201051344001025","174011545737251",24.21,-4.00,0,299.37,307.48,4.1,2.0,0.000,1196104.8,1196104.8,5670,0,0,0,L,1122011218,1,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1545487209,35284.00
12/22/2018 09:00,2,0.258,ALERT,211.70,338.74,60.022,1545487204,"201051344001093","174011545737251",26.50,-1.50,0,299.67,351.07,7.0,4.8,0.009,1187933.7,1187933.7,5675,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487211,35285.00
12/22/2018 09:00,2,0.182,ALERT,212.38,303.58,60.022,1545487204,"201051344000458","174011545737251",23.52,-2.00,0,300.87,305.68,4.3,2.2,0.000,1197624.2,1197624.2,1930,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1545487213,35286.00
12/22/2018 09:00,2,0.229,ACTIVE,211.48,337.54,60.001,1545487204,"201051344000890","174011545737251",27.71,-2.50,0,300.27,348.66,6.4,4.3,0.000,1192449.9,1192449.9,5616,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487214,35287.00
12/22/2018 09:00,2,0.137,ALERT,212.16,303.28,60.033,1545487204,"201051344000988","174011545737251",20.44,-3.00,0,298.17,304.78,2.9,0.8,0.000,935092.5,935092.5,1934,0,0,0,L,1122011218,1,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1545487215,35288.00
12/22/2018 09:00,2,0.217,ACTIVE,212.16,338.44,60.017,1545487204,"201051344000582","174011545737251",27.57,-3.50,0,300.57,351.07,6.1,4.0,0.004,1172455.1,1172455.1,5613,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487216,35289.00
12/22/2018 09:00,2,0.191,ACTIVE,212.61,339.34,60.022,1545487204,"201051344000868","174011545737251",27.12,-3.00,0,301.47,356.48,5.3,3.2,0.004,1184429.1,1184429.1,29491,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487217,35290.00
12/22/2018 09:00,2,0.225,ACTIVE,213.06,340.55,59.990,1545487204,"201051344000576","174011545737251",26.92,-3.00,0,301.17,351.97,6.2,4.0,0.004,1197641.8,1197641.8,1955,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487218,35291.00
12/22/2018 09:00,2,0.150,ALERT,212.61,303.58,60.022,1545487204,"201051344001158","174011545737251",22.96,-5.00,0,300.27,304.78,3.5,1.5,0.000,1178066.5,1178066.5,1932,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1545487220,35292.00
12/22/2018 09:00,2,0.193,ALERT,211.70,338.74,60.012,1545487204,"201051344000917","174011545737251",26.08,-1.50,0,298.17,358.28,5.1,3.0,0.009,1189093.9,1189093.9,5639,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487222,35293.00
12/22/2018 09:00,2,0.256,ALERT,211.70,301.47,60.001,1545487204,"201051344000417","174011545737251",19.46,-3.50,0,299.07,302.98,5.1,3.0,0.000,965913.4,965913.4,5638,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1545487224,35294.00
12/22/2018 09:00,2,0.246,ACTIVE,211.93,339.34,60.012,1545487204,"201051344000685","174011545737251",24.51,-3.00,0,299.67,351.67,6.2,4.0,0.004,1193478.6,1193478.6,5617,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487225,35295.00
12/22/2018 09:00,2,0.211,ALERT,211.48,301.47,60.012,1545487204,"201051344000651","174011545737251",23.28,-5.00,0,299.37,302.98,5.0,2.9,0.000,1187264.3,1187264.3,5628,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1545487227,35296.00
12/22/2018 09:00,2,0.189,ALERT,212.38,339.04,60.022,1545487204,"201051344000594","174011545737251",27.35,-3.50,0,300.57,343.85,5.3,3.2,0.000,1202229.8,1202229.8,29436,0,0,0,L,1122011218,1,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487228,35297.00
12/22/2018 09:00,2,0.197,ALERT,212.61,303.58,60.054,1545487204,"201051344000469","174011545737251",23.00,-4.00,0,299.67,304.78,4.7,2.6,0.000,1186716.4,1186716.4,1931,0,0,0,L,1122011218,1,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1545487230,35298.00
12/22/2018 09:00,2,0.145,ALERT,211.70,302.07,60.012,1545487204,"201051344000585","174011545737251",21.11,-3.00,0,299.67,305.38,3.1,1.1,0.000,1202122.2,1202122.2,5668,0,0,0,L,1122011218,1,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1545487232,35299.00
12/22/2018 09:00,2,0.174,ALERT,213.06,324.62,60.022,1545487204,"201051344000853","174011545737251",24.97,-3.50,0,300.87,340.85,4.4,2.3,0.000,1202245.8,1202245.8,1929,0,0,0,L,1122011218,1,122.01,122.01,0100,-3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1545487234,35300.00
12/22/2018 09:00,2,0.201,ACTIVE,211.93,338.74,60.038,1545487204,"201051344001145","174011545737251",24.43,-3.00,0,299.97,351.37,5.0,2.9,0.004,1200932.3,1200932.3,5609,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487235,35301.00
12/22/2018 09:00,2,0.227,ACTIVE,211.70,338.14,60.017,1545487204,"201051344000438","174011545737251",27.73,-3.50,0,299.97,354.67,6.4,4.3,0.000,1194879.4,1194879.4,5623,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487236,35302.00
12/22/2018 09:00,2,0.143,ALERT,211.25,302.07,60.017,1545487204,"201051344001135","174011545737251",21.95,-3.50,0,300.27,306.88,3.2,1.1,0.000,1183499.4,1183499.4,5611,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1545487238,35303.00
12/22/2018 09:00,2,0.156,ALERT,212.38,303.58,60.017,1545487204,"201051344000983","174011545737251",23.70,-3.00,0,300.87,305.38,3.8,1.7,0.000,1201930.7,1201930.7,1927,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1545487240,35304.00
12/22/2018 09:00,2,0.189,ALERT,211.70,337.84,60.017,1545487204,"201051344001203","174011545737251",27.39,-3.00,0,299.67,352.57,5.3,3.2,0.004,1192143.4,1192143.4,5687,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487242,35305.00
12/22/2018 09:00,2,0.234,ALERT,211.48,337.54,60.012,1545487204,"201051344001230","174011545737251",22.96,-2.50,0,300.27,354.97,5.5,3.3,0.004,1186526.7,1186526.7,5638,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487243,35306.00
12/22/2018 09:00,2,0.158,ALERT,211.25,301.77,59.996,1545487204,"201051344000646","174011545737251",22.50,-4.00,0,299.07,303.28,3.6,1.6,0.000,1181431.7,1181431.7,5624,0,0,0,L,1122011218,1,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1545487245,35307.00
12/22/2018 09:00,2,0.186,ACTIVE,212.83,339.04,60.022,1545487204,"201051344000867","174011545737251",28.17,-2.50,0,300.27,350.47,5.3,3.2,0.004,1183249.0,1183249.0,29490,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487246,35308.00
12/22/2018 09:00,2,0.227,ACTIVE,213.06,334.54,60.012,1545487204,"201051344000633","174011545737251",23.34,-3.50,0,299.37,335.44,5.4,3.3,0.000,1182242.1,1182242.1,29502,0,0,0,L,1122011218,1,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487247,35309.00
12/22/2018 09:00,2,0.219,ALERT,211.03,302.07,60.012,1545487204,"201051344000955","174011545737251",21.91,-3.50,0,299.37,305.98,4.9,2.8,0.000,1200000.1,1200000.1,5644,0,0,0,L,1122011218,1,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1545487249,35310.00
12/22/2018 09:00,2,0.205,ACTIVE,212.61,339.34,60.038,1545487204,"201051344000648","174011545737251",27.91,-4.00,0,300.27,354.07,5.8,3.7,0.000,1190212.2,1190212.2,29467,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487250,35311.00
12/22/2018 09:00,2,0.209,ACTIVE,213.06,339.95,60.017,1545487204,"201051344000645","174011545737251",26.84,-2.00,0,300.87,354.67,5.7,3.6,0.009,1194469.2,1194469.2,29483,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487251,35312.00
12/22/2018 09:00,2,0.207,ACTIVE,212.61,339.65,60.012,1545487204,"201051344000569","174011545737251",28.35,-2.50,0,301.47,351.07,6.0,3.9,0.004,1211717.2,1211717.2,1791,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545487252,35313.00
12/22/2018 09:15,2,0.225,ALERT,212.16,337.54,60.012,1545488104,"201051344000579","174011545737251",26.42,-2.50,0,301.77,342.35,6.1,3.9,0.000,1211314.0,1211314.0,1934,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488107,35314.00
12/22/2018 09:15,2,0.195,ALERT,211.25,336.64,60.022,1545488104,"201051344001025","174011545737251",28.86,-3.50,0,299.37,349.86,5.7,3.6,0.004,1196105.5,1196105.5,5672,0,0,0,L,1122011218,1,121.10,120.88,0002,-5,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488109,35315.00
12/22/2018 09:15,2,0.285,ACTIVE,211.48,338.14,60.054,1545488104,"201051344001093","174011545737251",29.06,-1.00,0,299.67,340.55,8.4,6.2,0.018,1187935.0,1187935.0,5677,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488110,35316.00
12/22/2018 09:15,2,0.211,ALERT,211.93,337.54,60.017,1545488104,"201051344000458","174011545737251",28.25,-1.00,0,301.47,350.77,6.0,3.9,0.009,1197624.9,1197624.9,1932,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488111,35317.00
12/22/2018 09:15,2,0.270,ALERT,211.25,337.24,60.022,1545488104,"201051344000890","174011545737251",28.90,-2.00,0,300.27,341.75,7.9,5.7,0.018,1192451.1,1192451.1,5617,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488113,35318.00
12/22/2018 09:15,2,0.180,ACTIVE,211.70,302.37,60.012,1545488104,"201051344000988","174011545737251",20.61,-2.50,0,298.17,309.29,3.8,1.7,0.000,935092.7,935092.7,1936,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488114,35319.00
12/22/2018 09:15,2,0.266,ALERT,211.93,338.44,60.012,1545488104,"201051344000582","174011545737251",28.27,-3.00,0,300.87,342.95,7.6,5.4,0.013,1172456.2,1172456.2,5614,0,0,0,L,1122011218,1,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488116,35320.00
12/22/2018 09:15,2,0.238,ALERT,212.16,338.14,60.017,1545488104,"201051344000868","174011545737251",27.47,-2.50,0,302.37,342.05,6.6,4.5,0.013,1184430.0,1184430.0,29492,0,0,0,L,1122011218,1,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488118,35321.00
12/22/2018 09:15,2,0.281,ALERT,212.61,339.34,60.017,1545488104,"201051344000576","174011545737251",27.25,-2.00,0,301.47,344.76,7.8,5.6,0.018,1197642.9,1197642.9,1956,0,0,0,L,1122011218,1,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488120,35322.00
12/22/2018 09:15,2,0.172,ALERT,212.16,338.14,60.017,1545488104,"201051344001158","174011545737251",27.31,-3.50,0,300.87,345.06,4.8,2.7,0.004,1178067.0,1178067.0,1934,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488121,35323.00
12/22/2018 09:15,2,0.246,ACTIVE,211.70,338.74,60.017,1545488104,"201051344000917","174011545737251",27.00,-1.00,0,298.77,341.15,6.7,4.6,0.013,1189094.8,1189094.8,5641,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488122,35324.00
12/22/2018 09:15,2,0.266,ACTIVE,211.48,301.47,60.022,1545488104,"201051344000417","174011545737251",20.63,-3.00,0,299.07,312.59,5.6,3.4,0.000,965914.1,965914.1,5640,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488123,35325.00
