ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 09:15,2,0.271,ALERT,211.70,338.74,60.017,1545488104,"201051344000685","174011545737251",28.11,-2.00,0,299.97,343.25,7.7,5.5,0.018,1193479.8,1193479.8,5618,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488125,35326.00
12/22/2018 09:15,2,0.266,ALERT,211.48,337.84,60.022,1545488104,"201051344000651","174011545737251",24.53,-4.00,0,299.67,350.77,6.6,4.4,0.004,1187265.2,1187265.2,5630,0,0,0,L,1122011218,1,121.78,120.65,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488127,35327.00
12/22/2018 09:15,2,0.234,ACTIVE,211.70,337.84,60.012,1545488104,"201051344000594","174011545737251",28.17,-2.50,0,301.47,342.35,6.7,4.6,0.013,1202230.7,1202230.7,29438,0,0,0,L,1122011218,1,120.88,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488128,35328.00
12/22/2018 09:15,2,0.221,ACTIVE,212.16,338.44,60.012,1545488104,"201051344000469","174011545737251",27.69,-3.50,0,300.57,348.66,6.2,4.0,0.004,1186717.2,1186717.2,1933,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488129,35329.00
12/22/2018 09:15,2,0.170,ACTIVE,211.70,330.63,60.017,1545488104,"201051344000585","174011545737251",26.00,-2.50,0,299.37,336.34,4.5,2.4,0.000,1202122.6,1202122.6,5670,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488130,35330.00
12/22/2018 09:15,2,0.217,ACTIVE,212.61,339.65,60.017,1545488104,"201051344000853","174011545737251",26.58,-2.50,0,301.47,348.36,5.8,3.7,0.009,1202246.6,1202246.6,1931,0,0,0,L,1122011218,1,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488131,35331.00
12/22/2018 09:15,2,0.232,ALERT,211.70,338.14,60.017,1545488104,"201051344001145","174011545737251",28.31,-2.50,0,300.27,342.35,6.7,4.5,0.013,1200933.2,1200933.2,5610,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488133,35332.00
12/22/2018 09:15,2,0.279,ALERT,211.48,337.54,60.022,1545488104,"201051344000438","174011545737251",27.35,-3.00,0,300.57,342.65,7.8,5.6,0.013,1194880.6,1194880.6,5624,0,0,0,L,1122011218,1,121.78,120.88,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488135,35333.00
12/22/2018 09:15,2,0.162,ACTIVE,211.25,339.95,60.012,1545488104,"201051344001135","174011545737251",27.35,-3.00,0,300.27,346.86,4.5,2.5,0.004,1183499.8,1183499.8,5613,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488135,35334.00
12/22/2018 09:15,2,0.184,ALERT,212.16,337.24,60.017,1545488104,"201051344000983","174011545737251",28.17,-2.00,0,300.87,349.86,5.2,3.1,0.009,1201931.2,1201931.2,1929,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488137,35335.00
12/22/2018 09:15,2,0.250,ACTIVE,211.48,337.54,60.022,1545488104,"201051344001203","174011545737251",27.06,-2.50,0,299.67,342.05,6.9,4.7,0.009,1192144.3,1192144.3,5689,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488138,35336.00
12/22/2018 09:15,2,0.260,ACTIVE,211.48,337.54,60.022,1545488104,"201051344001230","174011545737251",26.48,-2.00,0,299.97,340.25,7.0,4.9,0.018,1186527.7,1186527.7,5640,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488139,35337.00
12/22/2018 09:15,2,0.215,ACTIVE,211.25,331.53,60.017,1545488104,"201051344000646","174011545737251",24.11,-3.50,0,299.07,338.44,5.2,3.1,0.000,1181432.2,1181432.2,5626,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488140,35338.00
12/22/2018 09:15,2,0.217,ALERT,212.38,338.14,60.059,1545488104,"201051344000867","174011545737251",30.18,-1.50,0,300.57,342.65,6.7,4.5,0.009,1183249.9,1183249.9,29491,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488142,35339.00
12/22/2018 09:15,2,0.232,ALERT,212.83,340.25,60.017,1545488104,"201051344000633","174011545737251",29.86,-2.50,0,299.67,345.96,7.1,4.9,0.018,1182243.1,1182243.1,29503,0,0,0,L,1122011218,1,121.55,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488144,35340.00
12/22/2018 09:15,2,0.264,ACTIVE,211.03,336.64,60.043,1545488104,"201051344000955","174011545737251",25.15,-2.50,0,300.27,352.27,6.8,4.6,0.009,1200001.0,1200001.0,5646,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488145,35341.00
12/22/2018 09:15,2,0.242,ALERT,212.16,337.84,60.012,1545488104,"201051344000648","174011545737251",30.14,-3.00,0,300.87,342.35,7.4,5.2,0.013,1190213.3,1190213.3,29468,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488147,35342.00
12/22/2018 09:15,2,0.230,ALERT,212.61,339.04,60.017,1545488104,"201051344000645","174011545737251",29.96,-1.50,0,301.47,343.25,7.0,4.8,0.018,1194470.3,1194470.3,29484,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488148,35343.00
12/22/2018 09:15,2,0.246,ALERT,212.16,338.44,60.022,1545488104,"201051344000569","174011545737251",29.76,-2.00,0,302.37,342.65,7.5,5.3,0.018,1211718.3,1211718.3,1792,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545488150,35344.00
12/22/2018 09:30,2,0.275,ACTIVE,212.16,338.44,60.022,1545489004,"201051344000579","174011545737251",28.75,-2.00,0,300.57,341.75,8.1,5.8,0.013,1211315.2,1211315.2,1936,0,0,0,L,1122011218,1,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489006,35345.00
12/22/2018 09:30,2,0.242,ACTIVE,211.03,337.54,60.017,1545489004,"201051344001025","174011545737251",30.75,-2.50,0,298.47,342.95,7.5,5.4,0.018,1196106.6,1196106.6,5674,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489007,35346.00
12/22/2018 09:30,2,0.348,ACTIVE,211.25,339.04,60.017,1545489004,"201051344001093","174011545737251",30.59,-0.50,0,327.02,346.86,10.8,8.5,0.027,1187936.8,1187936.8,5678,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489008,35347.00
12/22/2018 09:30,2,0.256,ACTIVE,211.93,338.14,59.980,1545489004,"201051344000458","174011545737251",30.99,0.00,0,299.97,342.35,8.1,5.9,0.018,1197626.2,1197626.2,1934,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489009,35348.00
12/22/2018 09:30,2,0.338,ACTIVE,211.03,338.14,60.017,1545489004,"201051344000890","174011545737251",30.20,-1.00,0,330.63,346.26,10.3,8.0,0.040,1192452.8,1192452.8,5619,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489010,35349.00
12/22/2018 09:30,2,0.221,ALERT,211.93,340.25,60.017,1545489004,"201051344000988","174011545737251",20.54,-2.00,0,297.87,353.77,4.6,2.5,0.000,935093.2,935093.2,1937,0,0,0,L,1122011218,1,120.65,121.55,0002,-5,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489012,35350.00
12/22/2018 09:30,2,0.311,ACTIVE,211.70,339.04,60.022,1545489004,"201051344000582","174011545737251",30.42,-2.00,0,332.13,345.06,9.6,7.4,0.031,1172457.8,1172457.8,5616,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489013,35351.00
12/22/2018 09:30,2,0.285,ACTIVE,212.16,339.65,60.049,1545489004,"201051344000868","174011545737251",30.95,-1.00,0,319.51,360.99,9.0,6.8,0.031,1184431.4,1184431.4,29494,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489014,35352.00
12/22/2018 09:30,2,0.328,ACTIVE,212.61,340.25,60.017,1545489004,"201051344000576","174011545737251",30.30,-1.50,0,325.82,354.07,10.1,7.8,0.035,1197644.6,1197644.6,1958,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489015,35353.00
12/22/2018 09:30,2,0.213,ACTIVE,212.38,338.74,60.043,1545489004,"201051344001158","174011545737251",30.28,-2.50,0,299.67,342.05,6.6,4.4,0.018,1178067.9,1178067.9,1936,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489016,35354.00
12/22/2018 09:30,2,0.283,ACTIVE,211.48,339.65,60.017,1545489004,"201051344000917","174011545737251",30.73,0.00,0,322.81,350.77,8.9,6.6,0.035,1189096.2,1189096.2,5642,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489017,35355.00
12/22/2018 09:30,2,0.318,ALERT,211.48,338.14,60.022,1545489004,"201051344000417","174011545737251",20.44,-2.00,0,298.47,355.58,6.6,4.4,0.013,965915.1,965915.1,5641,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489018,35356.00
12/22/2018 09:30,2,0.301,ACTIVE,211.48,339.95,60.022,1545489004,"201051344000685","174011545737251",31.39,-1.50,0,326.12,353.77,9.6,7.3,0.031,1193481.3,1193481.3,5620,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489019,35357.00
12/22/2018 09:30,2,0.293,ACTIVE,211.25,338.44,60.033,1545489004,"201051344000651","174011545737251",29.20,-3.00,0,298.47,343.55,8.7,6.5,0.022,1187266.6,1187266.6,5632,0,0,0,L,1122011218,1,121.78,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489020,35358.00
12/22/2018 09:30,2,0.289,ACTIVE,211.93,338.74,60.022,1545489004,"201051344000594","174011545737251",31.13,-2.00,0,310.49,357.68,9.2,6.9,0.027,1202232.2,1202232.2,29439,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489021,35359.00
12/22/2018 09:30,2,0.268,ALERT,212.38,339.34,60.022,1545489004,"201051344000469","174011545737251",29.68,-2.50,0,299.37,342.05,8.0,5.8,0.013,1186718.4,1186718.4,1934,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489023,35360.00
12/22/2018 09:30,2,0.211,ALERT,211.25,338.44,60.022,1545489004,"201051344000585","174011545737251",29.42,-1.50,0,298.47,345.36,6.3,4.2,0.013,1202123.4,1202123.4,5671,0,0,0,L,1122011218,1,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489025,35361.00
12/22/2018 09:30,2,0.271,ALERT,212.83,340.25,60.017,1545489004,"201051344000853","174011545737251",29.66,-2.00,0,299.97,344.15,8.2,6.0,0.027,1202247.7,1202247.7,1932,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489027,35362.00
12/22/2018 09:30,2,0.291,ACTIVE,211.48,339.34,60.059,1545489004,"201051344001145","174011545737251",30.40,-1.50,0,332.73,344.15,9.0,6.7,0.035,1200934.6,1200934.6,5612,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489028,35363.00
12/22/2018 09:30,2,0.326,ACTIVE,211.25,338.74,59.985,1545489004,"201051344000438","174011545737251",30.89,-2.00,0,330.63,346.56,10.2,7.9,0.031,1194882.2,1194882.2,5626,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489029,35364.00
12/22/2018 09:30,2,0.203,ALERT,210.80,336.64,60.012,1545489004,"201051344001135","174011545737251",29.74,-2.00,0,299.37,340.25,6.2,4.0,0.013,1183500.6,1183500.6,5614,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489031,35365.00
12/22/2018 09:30,2,0.230,ACTIVE,212.16,338.44,60.012,1545489004,"201051344000983","174011545737251",30.81,-1.50,0,299.97,342.35,7.3,5.1,0.018,1201932.3,1201932.3,1931,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489032,35366.00
12/22/2018 09:30,2,0.289,ACTIVE,211.25,338.14,60.022,1545489004,"201051344001203","174011545737251",30.87,-2.00,0,324.92,350.77,9.1,6.8,0.035,1192145.8,1192145.8,5690,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489033,35367.00
12/22/2018 09:30,2,0.309,ACTIVE,211.25,338.74,60.022,1545489004,"201051344001230","174011545737251",29.52,-1.50,0,326.12,346.86,9.3,7.1,0.031,1186529.2,1186529.2,5641,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489033,35368.00
12/22/2018 09:30,2,0.236,ALERT,211.03,337.84,60.054,1545489004,"201051344000646","174011545737251",29.02,-2.00,0,298.47,341.15,7.0,4.8,0.013,1181433.2,1181433.2,5627,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489035,35369.00
12/22/2018 09:30,2,0.289,ACTIVE,212.38,338.74,60.017,1545489004,"201051344000867","174011545737251",30.81,-0.50,0,323.72,357.38,9.1,6.8,0.031,1183251.3,1183251.3,29493,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489036,35370.00
12/22/2018 09:30,2,0.264,ACTIVE,212.83,351.97,60.017,1545489004,"201051344000633","174011545737251",32.60,-2.00,0,311.09,373.61,8.8,6.6,0.018,1182244.5,1182244.5,29505,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489037,35371.00
12/22/2018 09:30,2,0.293,ALERT,210.80,337.84,60.006,1545489004,"201051344000955","174011545737251",29.74,-2.00,0,299.37,342.35,8.8,6.6,0.022,1200002.4,1200002.4,5647,0,0,0,L,1122011218,1,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489039,35372.00
12/22/2018 09:30,2,0.299,ACTIVE,212.16,339.04,60.022,1545489004,"201051344000648","174011545737251",31.31,-2.50,0,328.82,351.37,9.6,7.3,0.027,1190214.8,1190214.8,29470,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489040,35373.00
12/22/2018 09:30,2,0.295,ACTIVE,212.61,339.95,60.017,1545489004,"201051344000645","174011545737251",30.51,-0.50,0,333.93,345.36,9.1,6.9,0.035,1194471.7,1194471.7,29486,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489041,35374.00
12/22/2018 09:30,2,0.299,ACTIVE,212.16,343.55,60.006,1545489004,"201051344000569","174011545737251",31.79,-1.00,0,333.03,347.76,9.7,7.4,0.031,1211719.9,1211719.9,1794,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489042,35375.00
12/22/2018 09:45,2,0.344,ACTIVE,212.38,343.55,59.996,1545489903,"201051344000579","174011545737251",31.77,-1.00,0,327.02,353.17,11.1,8.8,0.035,1211317.1,1211317.1,1937,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489906,35376.00
12/22/2018 09:45,2,0.338,ACTIVE,211.03,338.44,59.975,1545489903,"201051344001025","174011545737251",31.19,-2.00,0,332.43,358.28,10.7,8.4,0.049,1196108.3,1196108.3,5675,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489906,35377.00
12/22/2018 09:45,2,0.480,ACTIVE,211.25,339.95,59.996,1545489903,"201051344001093","174011545737251",30.91,0.00,0,332.73,360.38,15.1,12.6,0.066,1187939.4,1187939.4,5679,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489907,35378.00
12/22/2018 09:45,2,0.338,ACTIVE,212.16,351.07,59.996,1545489903,"201051344000458","174011545737251",32.64,0.50,0,333.03,357.38,11.2,8.9,0.044,1197628.0,1197628.0,1935,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489908,35379.00
12/22/2018 09:45,2,0.471,ACTIVE,211.03,339.34,60.001,1545489903,"201051344000890","174011545737251",30.99,-0.50,0,332.13,357.98,14.8,12.4,0.075,1192455.4,1192455.4,5620,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489909,35380.00
12/22/2018 09:45,2,0.309,ACTIVE,212.16,340.25,59.990,1545489903,"201051344000988","174011545737251",20.77,-1.50,0,298.17,343.85,6.5,4.4,0.031,935094.1,935094.1,1939,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489910,35381.00
12/22/2018 09:45,2,0.449,ACTIVE,211.70,340.25,60.001,1545489903,"201051344000582","174011545737251",30.32,-1.50,0,333.33,351.67,13.8,11.4,0.066,1172460.1,1172460.1,5617,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489911,35382.00
12/22/2018 09:45,2,0.420,ACTIVE,212.16,340.55,59.985,1545489903,"201051344000868","174011545737251",30.85,-1.00,0,333.33,356.48,13.1,10.8,0.071,1184433.6,1184433.6,29495,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489912,35383.00
12/22/2018 09:45,2,0.451,ACTIVE,212.83,341.75,59.996,1545489903,"201051344000576","174011545737251",31.33,-1.00,0,333.63,348.66,14.4,12.0,0.071,1197647.1,1197647.1,1959,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489913,35384.00
12/22/2018 09:45,2,0.303,ACTIVE,212.38,339.65,59.943,1545489903,"201051344001158","174011545737251",31.05,-2.50,0,333.03,357.38,9.6,7.3,0.044,1178069.3,1178069.3,1937,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489914,35385.00
12/22/2018 09:45,2,0.416,ACTIVE,211.48,340.55,60.028,1545489903,"201051344000917","174011545737251",31.23,0.50,0,332.73,359.18,13.2,10.8,0.071,1189098.3,1189098.3,5643,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489915,35386.00
12/22/2018 09:45,2,0.426,ACTIVE,211.48,338.74,59.996,1545489903,"201051344000417","174011545737251",20.34,-2.00,0,298.77,341.75,8.8,6.6,0.027,965916.4,965916.4,5643,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489916,35387.00
12/22/2018 09:45,2,0.471,ACTIVE,211.48,340.55,59.996,1545489903,"201051344000685","174011545737251",29.44,-1.00,0,332.73,360.99,14.1,11.7,0.080,1193483.6,1193483.6,5621,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489917,35388.00
12/22/2018 09:45,2,0.379,ACTIVE,211.25,339.34,60.028,1545489903,"201051344000651","174011545737251",30.77,-2.50,0,333.93,345.96,11.9,9.5,0.049,1187268.6,1187268.6,5633,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489918,35389.00
12/22/2018 09:45,2,0.400,ACTIVE,211.93,340.25,59.985,1545489903,"201051344000594","174011545737251",30.53,-1.00,0,331.83,364.89,12.4,10.1,0.062,1202234.3,1202234.3,29440,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489919,35390.00
12/22/2018 09:45,2,0.336,ACTIVE,212.38,345.06,59.990,1545489903,"201051344000469","174011545737251",31.89,-2.00,0,328.22,351.97,10.8,8.5,0.044,1186720.2,1186720.2,1936,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489919,35391.00
12/22/2018 09:45,2,0.287,ACTIVE,211.25,339.04,59.996,1545489903,"201051344000585","174011545737251",31.13,-1.50,0,321.31,355.58,9.1,6.8,0.031,1202124.7,1202124.7,5673,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489920,35392.00
12/22/2018 09:45,2,0.375,ACTIVE,212.83,342.65,59.985,1545489903,"201051344000853","174011545737251",31.67,-1.00,0,335.14,355.88,12.0,9.7,0.057,1202249.7,1202249.7,1934,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489921,35393.00
12/22/2018 09:45,2,0.447,ACTIVE,211.48,339.95,59.990,1545489903,"201051344001145","174011545737251",28.78,-1.50,0,333.93,348.36,13.1,10.7,0.075,1200936.8,1200936.8,5613,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489922,35394.00
12/22/2018 09:45,2,0.461,ACTIVE,211.25,339.65,59.975,1545489903,"201051344000438","174011545737251",31.05,-1.50,0,333.33,356.18,14.6,12.1,0.071,1194884.7,1194884.7,5627,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489923,35395.00
12/22/2018 09:45,2,0.279,ACTIVE,211.03,340.55,60.028,1545489903,"201051344001135","174011545737251",31.49,-1.50,0,327.32,348.96,8.9,6.7,0.031,1183502.0,1183502.0,5616,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489924,35396.00
12/22/2018 09:45,2,0.314,ACTIVE,212.16,352.27,59.985,1545489903,"201051344000983","174011545737251",32.64,-0.50,0,333.03,360.38,10.4,8.1,0.049,1201933.9,1201933.9,1932,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489925,35397.00
12/22/2018 09:45,2,0.373,ACTIVE,211.25,353.77,59.990,1545489903,"201051344001203","174011545737251",32.78,-1.00,0,333.33,360.08,12.4,10.1,0.062,1192147.9,1192147.9,5691,0,0,0,L,1122011218,1,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489926,35398.00
12/22/2018 09:45,2,0.434,ACTIVE,211.25,338.74,60.001,1545489903,"201051344001230","174011545737251",30.75,-1.00,0,332.13,346.56,13.5,11.1,0.066,1186531.4,1186531.4,5642,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489927,35399.00
12/22/2018 09:45,2,0.293,ACTIVE,211.03,345.06,59.996,1545489903,"201051344000646","174011545737251",31.93,-2.00,0,327.62,351.07,9.5,7.3,0.031,1181434.7,1181434.7,5629,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489928,35400.00
12/22/2018 09:45,2,0.424,ACTIVE,212.61,340.25,59.990,1545489903,"201051344000867","174011545737251",31.07,0.00,0,333.33,350.47,13.4,11.0,0.066,1183253.5,1183253.5,29494,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489929,35401.00
12/22/2018 09:45,2,0.273,ACTIVE,212.83,369.70,59.990,1545489903,"201051344000633","174011545737251",34.47,-1.00,0,335.74,371.81,9.6,7.3,0.031,1182246.3,1182246.3,29506,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489930,35402.00
12/22/2018 09:45,2,0.359,ACTIVE,210.80,354.07,59.990,1545489903,"201051344000955","174011545737251",32.82,-1.50,0,332.43,360.38,12.0,9.6,0.044,1200004.4,1200004.4,5649,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489931,35403.00
12/22/2018 09:45,2,0.424,ACTIVE,212.38,344.45,59.980,1545489903,"201051344000648","174011545737251",31.85,-1.50,0,334.84,356.48,13.7,11.3,0.062,1190217.1,1190217.1,29471,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489932,35404.00
12/22/2018 09:45,2,0.447,ACTIVE,212.61,341.45,59.990,1545489903,"201051344000645","174011545737251",30.28,0.00,0,334.24,347.76,13.8,11.4,0.075,1194474.0,1194474.0,29487,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489933,35405.00
12/22/2018 09:45,2,0.447,ACTIVE,212.38,337.84,59.990,1545489903,"201051344000569","174011545737251",30.16,-0.50,0,334.84,356.18,13.7,11.3,0.071,1211722.3,1211722.3,1795,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545489934,35406.00
12/22/2018 10:00,2,0.412,ACTIVE,212.61,360.69,60.001,1545490805,"201051344000579","174011545737251",33.56,-0.50,0,335.14,366.40,14.0,11.6,0.062,1211319.5,1211319.5,1938,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490807,35407.00
12/22/2018 10:00,2,0.434,ACTIVE,210.80,349.86,59.985,1545490805,"201051344001025","174011545737251",32.40,-1.00,0,333.33,362.79,14.3,11.9,0.075,1196110.8,1196110.8,5676,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490808,35408.00
12/22/2018 10:00,2,0.611,ACTIVE,211.03,343.55,60.006,1545490805,"201051344001093","174011545737251",31.51,0.50,0,332.73,359.18,19.6,17.0,0.110,1187943.0,1187943.0,5680,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490809,35409.00
12/22/2018 10:00,2,0.455,ACTIVE,212.38,342.95,60.012,1545490805,"201051344000458","174011545737251",31.67,1.00,0,334.24,360.99,14.6,12.2,0.080,1197630.6,1197630.6,1936,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490810,35410.00
12/22/2018 10:00,2,0.590,ACTIVE,211.03,352.27,60.012,1545490805,"201051344000890","174011545737251",32.48,0.00,0,332.73,361.89,19.4,16.8,0.115,1192458.9,1192458.9,5621,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490810,35411.00
12/22/2018 10:00,2,0.408,ACTIVE,212.16,340.55,60.001,1545490805,"201051344000988","174011545737251",21.21,-1.00,0,333.03,345.36,8.8,6.6,0.044,935095.4,935095.4,1940,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490812,35412.00
12/22/2018 10:00,2,0.576,ACTIVE,211.48,344.76,60.022,1545490805,"201051344000582","174011545737251",31.67,-1.00,0,333.03,360.08,18.5,15.9,0.110,1172463.4,1172463.4,5618,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490813,35413.00
12/22/2018 10:00,2,0.539,ACTIVE,212.38,350.17,60.017,1545490805,"201051344000868","174011545737251",32.20,-0.50,0,333.93,362.19,17.6,15.1,0.106,1184436.7,1184436.7,29496,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490814,35414.00
12/22/2018 10:00,2,0.590,ACTIVE,212.83,346.56,60.012,1545490805,"201051344000576","174011545737251",31.81,-0.50,0,333.33,357.08,19.0,16.4,0.115,1197650.5,1197650.5,1960,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490815,35415.00
12/22/2018 10:00,2,0.393,ACTIVE,212.61,345.36,60.006,1545490805,"201051344001158","174011545737251",31.93,-2.00,0,333.63,355.88,12.7,10.4,0.066,1178071.5,1178071.5,1938,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490815,35416.00
12/22/2018 10:00,2,0.551,ACTIVE,211.25,342.65,60.006,1545490805,"201051344000917","174011545737251",31.39,1.00,0,332.43,362.19,17.6,15.0,0.102,1189101.4,1189101.4,5644,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490816,35417.00
12/22/2018 10:00,2,0.525,ACTIVE,211.25,339.65,60.012,1545490805,"201051344000417","174011545737251",21.25,-1.50,0,332.13,345.66,11.3,9.0,0.049,965918.3,965918.3,5644,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490817,35418.00
12/22/2018 10:00,2,0.592,ACTIVE,211.25,343.85,60.006,1545490805,"201051344000685","174011545737251",31.53,-1.00,0,332.43,359.78,18.9,16.3,0.124,1193487.1,1193487.1,5622,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490818,35419.00
12/22/2018 10:00,2,0.494,ACTIVE,211.25,340.85,59.980,1545490805,"201051344000651","174011545737251",31.05,-2.00,0,334.54,354.07,15.6,13.1,0.080,1187271.3,1187271.3,5634,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490819,35420.00
12/22/2018 10:00,2,0.521,ACTIVE,212.16,344.15,60.006,1545490805,"201051344000594","174011545737251",31.53,-1.00,0,333.03,367.90,16.7,14.2,0.097,1202237.4,1202237.4,29441,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490820,35421.00
12/22/2018 10:00,2,0.389,ACTIVE,212.61,358.88,59.969,1545490805,"201051344000469","174011545737251",33.30,-1.50,0,333.93,365.19,13.2,10.8,0.057,1186722.6,1186722.6,1937,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490821,35422.00
12/22/2018 10:00,2,0.369,ACTIVE,211.25,340.25,60.017,1545490805,"201051344000585","174011545737251",31.25,-1.00,0,333.93,360.69,11.7,9.4,0.057,1202126.7,1202126.7,5674,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490822,35423.00
12/22/2018 10:00,2,0.480,ACTIVE,213.06,357.68,60.006,1545490805,"201051344000853","174011545737251",33.06,-0.50,0,336.64,366.40,16.2,13.7,0.097,1202252.6,1202252.6,1935,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490823,35424.00
12/22/2018 10:00,2,0.582,ACTIVE,211.25,342.05,60.006,1545490805,"201051344001145","174011545737251",30.55,-1.00,0,333.33,358.28,18.1,15.5,0.124,1200940.1,1200940.1,5614,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490824,35425.00
12/22/2018 10:00,2,0.596,ACTIVE,211.03,346.56,60.012,1545490805,"201051344000438","174011545737251",31.89,-1.00,0,333.03,361.59,19.2,16.6,0.115,1194888.2,1194888.2,5628,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490825,35426.00
12/22/2018 10:00,2,0.328,ACTIVE,210.80,356.18,60.012,1545490805,"201051344001135","174011545737251",33.02,-1.00,0,334.54,362.49,11.0,8.7,0.053,1183503.9,1183503.9,5617,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490826,35427.00
12/22/2018 10:00,2,0.424,ACTIVE,212.38,347.46,60.012,1545490805,"201051344000983","174011545737251",32.07,-0.50,0,334.54,362.19,13.8,11.4,0.080,1201936.3,1201936.3,1933,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490827,35428.00
12/22/2018 10:00,2,0.545,ACTIVE,211.03,342.05,60.012,1545490805,"201051344001203","174011545737251",31.49,-0.50,0,334.54,365.19,17.5,15.0,0.106,1192150.9,1192150.9,5692,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490828,35429.00
12/22/2018 10:00,2,0.578,ACTIVE,211.03,340.85,60.012,1545490805,"201051344001230","174011545737251",31.07,-0.50,0,331.83,358.58,18.2,15.7,0.115,1186534.7,1186534.7,5643,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490829,35430.00
12/22/2018 10:00,2,0.408,ACTIVE,210.80,339.65,60.017,1545490805,"201051344000646","174011545737251",30.87,-1.50,0,334.84,360.69,12.8,10.4,0.062,1181436.8,1181436.8,5630,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490830,35431.00
12/22/2018 10:00,2,0.553,ACTIVE,212.61,348.36,60.012,1545490805,"201051344000867","174011545737251",32.07,0.50,0,333.03,357.68,18.0,15.4,0.106,1183256.7,1183256.7,29495,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490831,35432.00
12/22/2018 10:00,2,0.525,ACTIVE,213.06,353.47,59.985,1545490805,"201051344000633","174011545737251",32.60,-0.50,0,333.93,379.02,17.4,14.8,0.097,1182249.2,1182249.2,29507,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490832,35433.00
12/22/2018 10:00,2,0.494,ACTIVE,210.57,339.65,60.001,1545490805,"201051344000955","174011545737251",30.79,-1.00,0,333.63,361.89,15.4,13.0,0.084,1200007.2,1200007.2,5650,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490832,35434.00
12/22/2018 10:00,2,0.545,ACTIVE,212.61,352.57,60.012,1545490805,"201051344000648","174011545737251",32.54,-1.00,0,334.54,366.10,18.0,15.5,0.106,1190220.3,1190220.3,29472,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490833,35435.00
12/22/2018 10:00,2,0.592,ACTIVE,212.83,342.05,59.969,1545490805,"201051344000645","174011545737251",30.77,0.50,0,333.93,350.17,18.5,15.9,0.115,1194477.3,1194477.3,29488,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490834,35436.00
12/22/2018 10:00,2,0.586,ACTIVE,212.61,346.26,60.006,1545490805,"201051344000569","174011545737251",31.81,0.00,0,333.33,362.19,18.9,16.3,0.115,1211725.7,1211725.7,1796,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545490835,35437.00
12/22/2018 10:15,2,0.695,ACTIVE,213.51,368.50,60.001,1545491704,"201051344000579","174011545737251",34.11,0.00,0,334.24,377.82,24.1,21.3,0.146,1211323.5,1211323.5,1939,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491706,35438.00
12/22/2018 10:15,2,0.756,ACTIVE,212.16,360.38,59.996,1545491704,"201051344001025","174011545737251",33.16,-0.50,0,332.13,373.61,25.4,22.6,0.172,1196114.9,1196114.9,5677,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491707,35439.00
12/22/2018 10:15,2,1.053,ACTIVE,212.16,356.48,60.038,1545491704,"201051344001093","174011545737251",32.44,1.00,0,333.63,372.11,34.7,31.6,0.247,1187948.8,1187948.8,5681,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491708,35440.00
12/22/2018 10:15,2,0.760,ACTIVE,213.29,363.09,60.028,1545491704,"201051344000458","174011545737251",33.48,2.00,0,333.93,374.81,25.8,22.9,0.181,1197634.8,1197634.8,1937,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491709,35441.00
12/22/2018 10:15,2,1.086,ACTIVE,211.93,353.17,60.038,1545491704,"201051344000890","174011545737251",32.14,0.50,0,333.63,371.81,35.4,32.2,0.261,1192464.8,1192464.8,5622,0,0,0,L,1122011218,1,122.23,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491710,35442.00
12/22/2018 10:15,2,0.699,ACTIVE,213.29,344.76,59.996,1545491704,"201051344000988","174011545737251",21.79,-0.50,0,332.73,351.97,15.4,13.0,0.102,935097.7,935097.7,1941,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491711,35443.00
12/22/2018 10:15,2,1.031,ACTIVE,212.61,352.57,60.028,1545491704,"201051344000582","174011545737251",31.99,0.00,0,334.54,370.60,33.4,30.3,0.243,1172468.9,1172468.9,5619,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491712,35444.00
12/22/2018 10:15,2,0.990,ACTIVE,213.29,356.78,60.033,1545491704,"201051344000868","174011545737251",32.48,-0.50,0,335.14,371.81,32.6,29.6,0.239,1184442.0,1184442.0,29497,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491713,35445.00
12/22/2018 10:15,2,1.061,ACTIVE,213.96,354.07,60.033,1545491704,"201051344000576","174011545737251",32.18,0.00,0,333.93,368.20,34.6,31.5,0.252,1197656.2,1197656.2,1961,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491714,35446.00
12/22/2018 10:15,2,0.672,ACTIVE,213.51,363.99,60.038,1545491704,"201051344001158","174011545737251",33.56,-1.00,0,335.14,374.51,22.9,20.2,0.159,1178075.1,1178075.1,1939,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491715,35447.00
12/22/2018 10:15,2,0.967,ACTIVE,212.38,361.29,60.033,1545491704,"201051344000917","174011545737251",32.96,1.50,0,336.04,375.11,32.3,29.2,0.247,1189106.7,1189106.7,5645,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491716,35448.00
12/22/2018 10:15,2,0.838,ACTIVE,212.38,343.25,60.038,1545491704,"201051344000417","174011545737251",21.69,-0.50,0,333.33,350.47,18.4,15.9,0.124,965921.2,965921.2,5645,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491717,35449.00
12/22/2018 10:15,2,1.074,ACTIVE,212.38,349.86,60.006,1545491704,"201051344000685","174011545737251",31.67,0.00,0,334.84,370.60,34.5,31.4,0.274,1193492.7,1193492.7,5623,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491718,35450.00
12/22/2018 10:15,2,0.838,ACTIVE,212.38,355.58,60.038,1545491704,"201051344000651","174011545737251",32.54,-1.50,0,333.63,370.00,27.7,24.8,0.194,1187275.8,1187275.8,5635,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491719,35451.00
12/22/2018 10:15,2,0.900,ACTIVE,213.06,367.60,60.033,1545491704,"201051344000594","174011545737251",33.64,0.00,0,333.93,379.32,30.7,27.7,0.212,1202242.4,1202242.4,29442,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491720,35452.00
12/22/2018 10:15,2,0.680,ACTIVE,213.51,365.19,60.043,1545491704,"201051344000469","174011545737251",33.62,-1.00,0,333.93,374.81,23.2,20.5,0.150,1186726.4,1186726.4,1938,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491720,35453.00
12/22/2018 10:15,2,0.629,ACTIVE,212.38,355.58,60.028,1545491704,"201051344000585","174011545737251",32.66,-0.50,0,332.73,367.30,20.8,18.2,0.133,1202130.0,1202130.0,5675,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491721,35454.00
12/22/2018 10:15,2,0.857,ACTIVE,213.96,365.80,60.033,1545491704,"201051344000853","174011545737251",33.60,0.00,0,338.14,378.12,29.2,26.3,0.203,1202257.3,1202257.3,1936,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491722,35455.00
12/22/2018 10:15,2,1.049,ACTIVE,212.38,351.67,60.012,1545491704,"201051344001145","174011545737251",31.95,0.00,0,334.54,372.11,34.0,30.9,0.261,1200945.6,1200945.6,5615,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491723,35456.00
12/22/2018 10:15,2,1.033,ACTIVE,212.38,362.19,60.028,1545491704,"201051344000438","174011545737251",33.04,-1.00,0,333.93,375.71,34.6,31.5,0.256,1194893.9,1194893.9,5629,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491724,35457.00
12/22/2018 10:15,2,0.633,ACTIVE,211.93,352.57,60.028,1545491704,"201051344001135","174011545737251",32.42,-0.50,0,333.33,367.90,20.8,18.2,0.133,1183507.1,1183507.1,5618,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491725,35458.00
12/22/2018 10:15,2,0.738,ACTIVE,213.51,365.19,60.022,1545491704,"201051344000983","174011545737251",33.66,0.50,0,337.24,377.22,25.2,22.4,0.181,1201940.3,1201940.3,1934,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491726,35459.00
12/22/2018 10:15,2,0.947,ACTIVE,212.16,361.89,60.038,1545491704,"201051344001203","174011545737251",33.14,0.00,0,335.44,377.22,31.9,28.8,0.234,1192156.1,1192156.1,5693,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491727,35460.00
12/22/2018 10:15,2,1.049,ACTIVE,211.93,350.47,60.033,1545491704,"201051344001230","174011545737251",31.83,0.00,0,332.43,369.40,33.9,30.8,0.256,1186540.2,1186540.2,5644,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491728,35461.00
12/22/2018 10:15,2,0.666,ACTIVE,211.93,359.78,60.033,1545491704,"201051344000646","174011545737251",33.10,-0.50,0,334.24,372.11,22.4,19.6,0.155,1181440.4,1181440.4,5631,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491729,35462.00
12/22/2018 10:15,2,0.996,ACTIVE,213.51,357.38,60.038,1545491704,"201051344000867","174011545737251",32.62,1.00,0,333.93,371.81,32.9,29.8,0.239,1183262.1,1183262.1,29496,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491730,35463.00
12/22/2018 10:15,2,0.934,ACTIVE,213.96,363.09,60.038,1545491704,"201051344000633","174011545737251",33.24,0.00,0,335.74,377.22,31.5,28.5,0.234,1182254.3,1182254.3,29508,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491731,35464.00
12/22/2018 10:15,2,0.826,ACTIVE,211.70,363.69,60.028,1545491704,"201051344000955","174011545737251",33.36,0.00,0,333.93,376.01,27.9,25.0,0.194,1200011.8,1200011.8,5651,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491732,35465.00
12/22/2018 10:15,2,0.965,ACTIVE,213.51,362.19,60.038,1545491704,"201051344000648","174011545737251",33.12,-0.50,0,335.74,376.31,32.4,29.4,0.234,1190225.6,1190225.6,29473,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491733,35466.00
12/22/2018 10:15,2,1.078,ACTIVE,213.74,349.26,60.049,1545491704,"201051344000645","174011545737251",31.73,1.50,0,334.24,368.80,34.7,31.6,0.256,1194483.1,1194483.1,29489,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491734,35467.00
12/22/2018 10:15,2,1.033,ACTIVE,213.51,357.38,60.043,1545491704,"201051344000569","174011545737251",32.60,0.50,0,334.54,373.31,34.2,31.1,0.252,1211731.3,1211731.3,1797,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545491735,35468.00
12/22/2018 10:30,2,0.641,ACTIVE,213.29,366.70,60.017,1545492604,"201051344000579","174011545737251",33.93,0.50,0,336.64,380.52,22.1,19.4,0.137,1211328.7,1211328.7,1940,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492606,35469.00
