ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 10:30,2,0.689,ACTIVE,211.70,357.68,60.006,1545492604,"201051344001025","174011545737251",32.96,0.00,0,334.54,376.01,23.1,20.3,0.155,1196120.4,1196120.4,5678,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492607,35470.00
12/22/2018 10:30,2,0.973,ACTIVE,211.93,351.97,60.001,1545492604,"201051344001093","174011545737251",32.07,2.00,0,333.93,373.61,31.6,28.6,0.221,1187956.5,1187956.5,5682,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492608,35471.00
12/22/2018 10:30,2,0.691,ACTIVE,213.29,360.99,60.017,1545492604,"201051344000458","174011545737251",33.18,2.50,0,336.64,376.31,23.3,20.5,0.155,1197640.4,1197640.4,1938,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492609,35472.00
12/22/2018 10:30,2,0.994,ACTIVE,211.70,350.17,60.006,1545492604,"201051344000890","174011545737251",31.93,1.00,0,334.84,373.91,32.1,29.1,0.234,1192472.7,1192472.7,5623,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492610,35473.00
12/22/2018 10:30,2,0.635,ACTIVE,213.06,343.85,60.012,1545492604,"201051344000988","174011545737251",21.67,0.00,0,333.93,353.17,14.0,11.6,0.097,935100.9,935100.9,1942,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492611,35474.00
12/22/2018 10:30,2,0.930,ACTIVE,212.38,352.57,59.980,1545492604,"201051344000582","174011545737251",32.10,0.50,0,334.84,372.41,30.2,27.3,0.217,1172476.3,1172476.3,5620,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492612,35475.00
12/22/2018 10:30,2,0.902,ACTIVE,213.06,354.07,60.017,1545492604,"201051344000868","174011545737251",32.30,0.50,0,336.34,374.21,29.6,26.6,0.212,1184449.3,1184449.3,29498,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492613,35476.00
12/22/2018 10:30,2,0.975,ACTIVE,213.74,348.36,60.017,1545492604,"201051344000576","174011545737251",31.51,1.50,0,336.34,370.60,31.1,28.1,0.230,1197663.9,1197663.9,1962,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492614,35477.00
12/22/2018 10:30,2,0.621,ACTIVE,213.51,357.98,59.990,1545492604,"201051344001158","174011545737251",32.96,-0.50,0,338.44,375.11,20.8,18.2,0.141,1178080.1,1178080.1,1940,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492615,35478.00
12/22/2018 10:30,2,0.895,ACTIVE,212.16,355.28,60.006,1545492604,"201051344000917","174011545737251",32.42,2.50,0,334.84,376.92,29.4,26.5,0.212,1189113.9,1189113.9,5646,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492616,35479.00
12/22/2018 10:30,2,0.779,ACTIVE,211.93,342.65,60.012,1545492604,"201051344000417","174011545737251",21.23,-0.50,0,333.93,352.27,16.8,14.3,0.106,965925.1,965925.1,5646,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492617,35480.00
12/22/2018 10:30,2,0.963,ACTIVE,212.16,351.37,60.006,1545492604,"201051344000685","174011545737251",31.99,0.50,0,335.44,371.51,31.2,28.2,0.230,1193500.4,1193500.4,5624,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492618,35481.00
12/22/2018 10:30,2,0.770,ACTIVE,212.16,351.37,60.022,1545492604,"201051344000651","174011545737251",32.14,-0.50,0,334.84,371.81,25.1,22.3,0.168,1187281.9,1187281.9,5636,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492618,35482.00
12/22/2018 10:30,2,0.828,ACTIVE,212.83,363.39,59.990,1545492604,"201051344000594","174011545737251",33.28,0.50,0,333.63,381.42,27.9,25.0,0.199,1202249.2,1202249.2,29443,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492619,35483.00
12/22/2018 10:30,2,0.641,ACTIVE,213.29,356.78,59.975,1545492604,"201051344000469","174011545737251",32.76,-0.50,0,336.64,376.62,21.3,18.6,0.141,1186731.4,1186731.4,1939,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492620,35484.00
12/22/2018 10:30,2,0.574,ACTIVE,212.16,354.67,60.001,1545492604,"201051344000585","174011545737251",32.70,0.50,0,335.14,368.50,19.0,16.4,0.115,1202134.4,1202134.4,5676,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492621,35485.00
12/22/2018 10:30,2,0.783,ACTIVE,213.74,360.99,60.012,1545492604,"201051344000853","174011545737251",33.16,1.00,0,337.24,379.92,26.3,23.5,0.186,1202263.7,1202263.7,1937,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492622,35486.00
12/22/2018 10:30,2,0.945,ACTIVE,212.16,351.97,59.953,1545492604,"201051344001145","174011545737251",32.12,0.50,0,336.04,372.41,30.8,27.8,0.234,1200953.2,1200953.2,5616,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492623,35487.00
12/22/2018 10:30,2,0.951,ACTIVE,212.16,357.08,59.985,1545492604,"201051344000438","174011545737251",32.58,0.00,0,335.44,377.52,31.4,28.4,0.225,1194901.7,1194901.7,5630,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492624,35488.00
12/22/2018 10:30,2,0.572,ACTIVE,211.70,354.07,60.006,1545492604,"201051344001135","174011545737251",32.66,0.50,0,334.54,367.90,18.9,16.4,0.119,1183511.6,1183511.6,5619,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492625,35489.00
12/22/2018 10:30,2,0.676,ACTIVE,213.29,361.89,60.017,1545492604,"201051344000983","174011545737251",33.32,1.00,0,336.64,378.72,22.8,20.1,0.159,1201945.8,1201945.8,1935,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492626,35490.00
12/22/2018 10:30,2,0.867,ACTIVE,212.16,356.78,60.012,1545492604,"201051344001203","174011545737251",32.74,1.00,0,336.34,379.02,28.8,25.9,0.217,1192163.2,1192163.2,5694,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492627,35491.00
12/22/2018 10:30,2,0.961,ACTIVE,211.93,347.46,59.996,1545492604,"201051344001230","174011545737251",31.57,0.50,0,333.63,370.60,30.8,27.8,0.225,1186547.7,1186547.7,5645,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492628,35492.00
12/22/2018 10:30,2,0.625,ACTIVE,211.70,352.57,60.006,1545492604,"201051344000646","174011545737251",32.40,-0.50,0,334.24,372.11,20.6,17.9,0.128,1181445.2,1181445.2,5632,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492629,35493.00
12/22/2018 10:30,2,0.908,ACTIVE,213.51,353.47,60.012,1545492604,"201051344000867","174011545737251",32.28,1.50,0,336.04,373.91,29.7,26.8,0.208,1183269.4,1183269.4,29497,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492630,35494.00
12/22/2018 10:30,2,0.857,ACTIVE,213.74,359.48,60.017,1545492604,"201051344000633","174011545737251",32.92,0.50,0,336.64,380.52,28.6,25.7,0.208,1182261.3,1182261.3,29509,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492630,35495.00
12/22/2018 10:30,2,0.746,ACTIVE,211.48,364.29,60.006,1545492604,"201051344000955","174011545737251",33.62,0.50,0,333.63,379.02,25.4,22.6,0.172,1200017.9,1200017.9,5652,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492631,35496.00
12/22/2018 10:30,2,0.875,ACTIVE,213.29,359.78,60.012,1545492604,"201051344000648","174011545737251",33.02,0.50,0,336.34,377.82,29.3,26.3,0.203,1190232.8,1190232.8,29474,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492632,35497.00
12/22/2018 10:30,2,0.945,ACTIVE,213.51,350.77,60.012,1545492604,"201051344000645","174011545737251",32.05,2.00,0,337.54,370.30,30.7,27.7,0.221,1194490.5,1194490.5,29490,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492633,35498.00
12/22/2018 10:30,2,0.936,ACTIVE,213.29,355.88,60.054,1545492604,"201051344000569","174011545737251",32.46,1.00,0,334.84,374.81,30.8,27.8,0.225,1211738.9,1211738.9,1798,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545492634,35499.00
12/22/2018 10:45,2,0.633,ACTIVE,213.29,366.70,60.001,1545493504,"201051344000579","174011545737251",33.91,1.00,0,335.74,378.72,21.8,19.1,0.137,1211332.9,1211332.9,1941,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493506,35500.00
12/22/2018 10:45,2,0.674,ACTIVE,212.16,359.48,60.022,1545493504,"201051344001025","174011545737251",33.16,0.50,0,333.93,372.41,22.7,20.0,0.150,1196124.8,1196124.8,5679,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493507,35501.00
12/22/2018 10:45,2,0.939,ACTIVE,212.16,355.28,60.038,1545493504,"201051344001093","174011545737251",32.46,2.00,0,333.93,369.10,30.9,27.9,0.208,1187962.7,1187962.7,5683,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493508,35502.00
12/22/2018 10:45,2,0.688,ACTIVE,213.06,358.88,60.017,1545493504,"201051344000458","174011545737251",33.08,3.00,0,335.14,373.01,23.1,20.3,0.150,1197644.9,1197644.9,1939,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493509,35503.00
12/22/2018 10:45,2,0.969,ACTIVE,212.16,351.37,60.038,1545493504,"201051344000890","174011545737251",32.08,1.50,0,333.93,370.60,31.5,28.5,0.225,1192478.9,1192478.9,5624,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493510,35504.00
12/22/2018 10:45,2,0.619,ACTIVE,213.06,343.55,60.012,1545493504,"201051344000988","174011545737251",21.79,0.00,0,333.93,351.97,13.7,11.3,0.097,935103.3,935103.3,1943,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493511,35505.00
12/22/2018 10:45,2,0.916,ACTIVE,212.61,351.37,60.022,1545493504,"201051344000582","174011545737251",31.99,1.00,0,333.93,367.90,29.7,26.8,0.208,1172482.2,1172482.2,5621,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493512,35506.00
12/22/2018 10:45,2,0.893,ACTIVE,213.06,353.47,59.980,1545493504,"201051344000868","174011545737251",32.20,0.50,0,335.44,370.30,29.1,26.2,0.212,1184455.0,1184455.0,29499,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493513,35507.00
12/22/2018 10:45,2,0.939,ACTIVE,213.74,350.17,60.012,1545493504,"201051344000576","174011545737251",31.85,1.50,0,335.44,365.80,30.4,27.4,0.225,1197670.0,1197670.0,1963,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493514,35508.00
12/22/2018 10:45,2,0.607,ACTIVE,213.29,359.78,60.012,1545493504,"201051344001158","174011545737251",33.18,-0.50,0,336.64,372.41,20.5,17.8,0.137,1178083.9,1178083.9,1941,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493514,35509.00
12/22/2018 10:45,2,0.867,ACTIVE,212.38,357.98,60.012,1545493504,"201051344000917","174011545737251",32.66,2.50,0,334.54,373.91,28.8,25.8,0.212,1189119.6,1189119.6,5647,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493515,35510.00
12/22/2018 10:45,2,0.766,ACTIVE,212.38,342.95,60.022,1545493504,"201051344000417","174011545737251",21.31,0.00,0,333.93,350.47,16.5,14.0,0.102,965928.2,965928.2,5647,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493516,35511.00
12/22/2018 10:45,2,0.957,ACTIVE,212.61,347.76,60.022,1545493504,"201051344000685","174011545737251",31.55,0.50,0,336.34,367.60,30.6,27.6,0.234,1193506.5,1193506.5,5625,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493517,35512.00
12/22/2018 10:45,2,0.752,ACTIVE,212.38,353.17,60.022,1545493504,"201051344000651","174011545737251",32.42,0.00,0,334.84,367.30,24.7,21.9,0.168,1187286.7,1187286.7,5637,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493518,35513.00
12/22/2018 10:45,2,0.816,ACTIVE,212.83,363.39,59.985,1545493504,"201051344000594","174011545737251",33.30,1.00,0,333.93,378.42,27.6,24.7,0.190,1202254.6,1202254.6,29444,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493519,35514.00
12/22/2018 10:45,2,0.625,ACTIVE,213.29,357.98,60.012,1545493504,"201051344000469","174011545737251",32.92,0.00,0,334.84,373.31,20.9,18.2,0.137,1186735.4,1186735.4,1940,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493520,35515.00
12/22/2018 10:45,2,0.574,ACTIVE,212.38,352.27,60.028,1545493504,"201051344000585","174011545737251",32.36,0.00,0,335.44,368.20,18.9,16.3,0.115,1202138.0,1202138.0,5677,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493521,35516.00
12/22/2018 10:45,2,0.770,ACTIVE,213.74,362.19,60.038,1545493504,"201051344000853","174011545737251",33.28,1.50,0,338.74,376.01,26.0,23.2,0.190,1202268.5,1202268.5,1938,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493522,35517.00
12/22/2018 10:45,2,0.936,ACTIVE,212.38,348.96,60.017,1545493504,"201051344001145","174011545737251",31.77,0.50,0,336.04,369.10,30.1,27.2,0.225,1200959.1,1200959.1,5617,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493523,35518.00
12/22/2018 10:45,2,0.951,ACTIVE,212.38,351.97,60.028,1545493504,"201051344000438","174011545737251",32.08,0.50,0,334.84,373.01,31.0,28.0,0.221,1194907.8,1194907.8,5631,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493524,35519.00
12/22/2018 10:45,2,0.562,ACTIVE,211.93,353.17,60.022,1545493504,"201051344001135","174011545737251",32.54,0.50,0,334.54,367.60,18.6,16.0,0.119,1183515.1,1183515.1,5620,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493525,35520.00
12/22/2018 10:45,2,0.660,ACTIVE,213.29,363.09,60.022,1545493504,"201051344000983","174011545737251",33.50,1.50,0,336.04,375.41,22.4,19.7,0.159,1201950.2,1201950.2,1936,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493526,35521.00
12/22/2018 10:45,2,0.852,ACTIVE,212.38,357.68,60.017,1545493504,"201051344001203","174011545737251",32.82,1.50,0,336.34,375.71,28.4,25.5,0.208,1192168.7,1192168.7,5695,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493527,35522.00
12/22/2018 10:45,2,0.938,ACTIVE,212.16,346.86,59.980,1545493504,"201051344001230","174011545737251",31.51,1.00,0,334.24,368.50,29.9,27.0,0.221,1186553.6,1186553.6,5646,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493527,35523.00
12/22/2018 10:45,2,0.611,ACTIVE,211.93,355.28,60.012,1545493504,"201051344000646","174011545737251",32.64,0.00,0,334.54,369.40,20.2,17.6,0.128,1181449.1,1181449.1,5633,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493528,35524.00
12/22/2018 10:45,2,0.895,ACTIVE,213.51,353.17,60.022,1545493504,"201051344000867","174011545737251",32.24,2.00,0,334.54,369.70,29.3,26.3,0.208,1183275.1,1183275.1,29498,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493529,35525.00
12/22/2018 10:45,2,0.846,ACTIVE,213.74,359.78,60.012,1545493504,"201051344000633","174011545737251",32.88,1.00,0,336.64,375.41,28.2,25.3,0.208,1182266.9,1182266.9,29510,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493530,35526.00
12/22/2018 10:45,2,0.752,ACTIVE,211.93,360.08,60.006,1545493504,"201051344000955","174011545737251",33.10,1.00,0,334.54,374.51,25.2,22.4,0.172,1200022.9,1200022.9,5653,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493531,35527.00
12/22/2018 10:45,2,0.871,ACTIVE,213.29,357.68,60.006,1545493504,"201051344000648","174011545737251",32.76,1.00,0,335.74,373.61,28.9,26.0,0.203,1190238.6,1190238.6,29475,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493532,35528.00
12/22/2018 10:45,2,0.949,ACTIVE,213.51,346.56,60.012,1545493504,"201051344000645","174011545737251",31.33,2.50,0,336.64,365.80,30.1,27.1,0.217,1194496.5,1194496.5,29491,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493533,35529.00
12/22/2018 10:45,2,0.926,ACTIVE,213.29,354.97,60.028,1545493504,"201051344000569","174011545737251",32.30,1.50,0,335.44,370.30,30.4,27.4,0.221,1211744.9,1211744.9,1799,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545493534,35530.00
12/22/2018 11:00,2,0.504,ACTIVE,213.06,353.47,60.043,1545494404,"201051344000579","174011545737251",32.76,1.50,0,336.94,376.62,16.7,14.2,0.093,1211337.5,1211337.5,1942,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494406,35531.00
12/22/2018 11:00,2,0.521,ACTIVE,211.48,352.57,60.043,1545494404,"201051344001025","174011545737251",32.62,1.00,0,334.54,371.21,17.3,14.8,0.097,1196129.6,1196129.6,5680,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494407,35532.00
12/22/2018 11:00,2,0.748,ACTIVE,211.93,345.96,60.038,1545494404,"201051344001093","174011545737251",31.61,2.50,0,333.63,367.90,24.0,21.2,0.155,1187969.4,1187969.4,5684,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494407,35533.00
12/22/2018 11:00,2,0.510,ACTIVE,212.83,360.08,60.043,1545494404,"201051344000458","174011545737251",33.44,3.30,0,335.14,373.01,17.3,14.8,0.106,1197649.7,1197649.7,1940,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494408,35534.00
12/22/2018 11:00,2,0.740,ACTIVE,211.70,351.07,60.038,1545494404,"201051344000890","174011545737251",32.20,1.50,0,334.24,369.70,24.2,21.4,0.159,1192485.8,1192485.8,5625,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494409,35535.00
12/22/2018 11:00,2,0.480,ACTIVE,212.83,342.35,60.038,1545494404,"201051344000988","174011545737251",21.49,0.50,0,335.44,351.97,10.5,8.2,0.057,935106.0,935106.0,1944,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494410,35536.00
12/22/2018 11:00,2,0.711,ACTIVE,212.16,346.86,60.033,1545494404,"201051344000582","174011545737251",31.75,1.50,0,334.54,366.10,22.9,20.2,0.155,1172488.6,1172488.6,5622,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494411,35537.00
12/22/2018 11:00,2,0.689,ACTIVE,212.83,345.36,60.001,1545494404,"201051344000868","174011545737251",31.57,1.50,0,335.44,368.80,22.1,19.4,0.146,1184461.2,1184461.2,29500,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494412,35538.00
12/22/2018 11:00,2,0.721,ACTIVE,213.51,345.36,60.043,1545494404,"201051344000576","174011545737251",31.47,2.00,0,335.74,364.89,23.0,20.3,0.155,1197676.5,1197676.5,1964,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494413,35539.00
12/22/2018 11:00,2,0.471,ACTIVE,213.29,350.47,60.038,1545494404,"201051344001158","174011545737251",32.30,0.50,0,336.34,371.51,15.4,12.9,0.093,1178088.1,1178088.1,1942,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494414,35540.00
12/22/2018 11:00,2,0.672,ACTIVE,211.93,351.37,60.028,1545494404,"201051344000917","174011545737251",32.22,3.00,0,335.44,372.41,21.9,19.2,0.146,1189125.8,1189125.8,5648,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494415,35541.00
12/22/2018 11:00,2,0.607,ACTIVE,211.93,340.85,60.033,1545494404,"201051344000417","174011545737251",21.17,0.00,0,334.54,351.37,13.0,10.7,0.071,965931.6,965931.6,5648,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494416,35542.00
12/22/2018 11:00,2,0.729,ACTIVE,211.93,345.36,60.033,1545494404,"201051344000685","174011545737251",31.51,1.00,0,335.14,367.00,23.3,20.6,0.172,1193513.1,1193513.1,5626,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494417,35543.00
12/22/2018 11:00,2,0.582,ACTIVE,211.93,350.17,60.033,1545494404,"201051344000651","174011545737251",32.20,0.50,0,335.44,367.90,19.0,16.4,0.124,1187292.0,1187292.0,5638,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494418,35544.00
12/22/2018 11:00,2,0.629,ACTIVE,212.61,359.18,60.038,1545494404,"201051344000594","174011545737251",33.12,1.50,0,333.93,376.62,21.1,18.5,0.137,1202260.5,1202260.5,29445,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494419,35545.00
12/22/2018 11:00,2,0.496,ACTIVE,213.06,342.95,60.038,1545494404,"201051344000469","174011545737251",31.37,0.50,0,334.84,370.60,15.8,13.4,0.093,1186739.7,1186739.7,1941,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494420,35546.00
12/22/2018 11:00,2,0.451,ACTIVE,211.93,342.65,60.038,1545494404,"201051344000585","174011545737251",31.45,1.00,0,335.44,365.19,14.5,12.0,0.075,1202141.8,1202141.8,5678,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494421,35547.00
12/22/2018 11:00,2,0.604,ACTIVE,213.51,346.56,60.038,1545494404,"201051344000853","174011545737251",31.91,2.00,0,338.14,376.31,19.5,16.9,0.128,1202274.0,1202274.0,1939,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494422,35548.00
12/22/2018 11:00,2,0.725,ACTIVE,211.93,344.76,60.038,1545494404,"201051344001145","174011545737251",31.07,1.00,0,336.04,367.90,22.8,20.1,0.155,1200965.6,1200965.6,5618,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494423,35549.00
12/22/2018 11:00,2,0.750,ACTIVE,211.93,343.85,60.033,1545494404,"201051344000438","174011545737251",31.25,0.50,0,335.14,370.90,23.8,21.0,0.155,1194914.5,1194914.5,5632,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494423,35550.00
12/22/2018 11:00,2,0.438,ACTIVE,211.48,348.96,60.012,1545494404,"201051344001135","174011545737251",32.26,1.00,0,334.84,367.60,14.3,11.9,0.084,1183518.9,1183518.9,5621,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494424,35551.00
12/22/2018 11:00,2,0.518,ACTIVE,213.06,351.37,60.038,1545494404,"201051344000983","174011545737251",32.38,2.00,0,336.04,374.21,17.0,14.5,0.106,1201954.8,1201954.8,1937,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494425,35552.00
12/22/2018 11:00,2,0.662,ACTIVE,211.93,352.57,59.996,1545494404,"201051344001203","174011545737251",32.48,1.50,0,335.44,373.31,21.8,19.1,0.146,1192174.8,1192174.8,5696,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494426,35553.00
12/22/2018 11:00,2,0.717,ACTIVE,211.70,342.95,60.028,1545494404,"201051344001230","174011545737251",31.27,1.50,0,334.24,366.40,22.7,20.0,0.164,1186560.1,1186560.1,5647,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494427,35554.00
12/22/2018 11:00,2,0.496,ACTIVE,211.48,343.25,60.028,1545494404,"201051344000646","174011545737251",31.53,0.50,0,335.44,370.30,15.9,13.4,0.088,1181453.3,1181453.3,5634,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494428,35555.00
12/22/2018 11:00,2,0.688,ACTIVE,213.29,348.36,60.043,1545494404,"201051344000867","174011545737251",31.95,3.00,0,335.14,368.80,22.2,19.6,0.146,1183281.4,1183281.4,29499,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494429,35556.00
12/22/2018 11:00,2,0.660,ACTIVE,213.51,352.27,60.043,1545494404,"201051344000633","174011545737251",32.28,1.50,0,336.94,375.41,21.6,18.9,0.146,1182272.9,1182272.9,29511,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494430,35557.00
12/22/2018 11:00,2,0.598,ACTIVE,211.25,355.58,60.059,1545494404,"201051344000955","174011545737251",32.74,1.00,0,333.63,374.81,19.8,17.2,0.128,1200028.3,1200028.3,5654,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494431,35558.00
12/22/2018 11:00,2,0.678,ACTIVE,213.06,351.67,60.043,1545494404,"201051344000648","174011545737251",32.32,1.50,0,336.04,372.41,22.2,19.5,0.146,1190244.8,1190244.8,29476,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494432,35559.00
12/22/2018 11:00,2,0.719,ACTIVE,213.51,344.45,60.043,1545494404,"201051344000645","174011545737251",31.35,3.00,0,335.74,365.19,22.9,20.2,0.155,1194502.9,1194502.9,29492,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494433,35560.00
12/22/2018 11:00,2,0.727,ACTIVE,213.06,344.45,60.043,1545494404,"201051344000569","174011545737251",31.45,2.00,0,336.04,369.70,23.1,20.4,0.159,1211751.4,1211751.4,1800,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545494434,35561.00
12/22/2018 11:15,2,0.494,ACTIVE,213.51,364.59,59.980,1545495304,"201051344000579","174011545737251",33.89,1.50,0,335.44,371.51,17.0,14.5,0.080,1211340.9,1211340.9,1943,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495306,35562.00
12/22/2018 11:15,2,0.535,ACTIVE,211.48,351.97,60.022,1545495304,"201051344001025","174011545737251",32.48,1.00,0,333.63,369.10,17.6,15.0,0.102,1196133.0,1196133.0,5681,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495307,35563.00
12/22/2018 11:15,2,0.756,ACTIVE,211.70,343.55,60.017,1545495304,"201051344001093","174011545737251",31.35,3.00,0,333.33,360.38,24.0,21.2,0.150,1187974.4,1187974.4,5685,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495308,35564.00
12/22/2018 11:15,2,0.547,ACTIVE,213.29,353.47,60.022,1545495304,"201051344000458","174011545737251",32.68,3.30,0,335.74,367.90,18.1,15.5,0.106,1197653.3,1197653.3,1941,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495309,35565.00
12/22/2018 11:15,2,0.734,ACTIVE,211.70,353.47,60.022,1545495304,"201051344000890","174011545737251",32.42,2.00,0,333.93,363.39,24.1,21.4,0.159,1192490.8,1192490.8,5626,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495310,35566.00
12/22/2018 11:15,2,0.486,ACTIVE,213.29,343.55,60.017,1545495304,"201051344000988","174011545737251",21.45,1.00,0,334.24,349.56,10.6,8.3,0.062,935107.9,935107.9,1945,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495311,35567.00
12/22/2018 11:15,2,0.723,ACTIVE,212.38,344.76,59.980,1545495304,"201051344000582","174011545737251",31.43,2.00,0,333.63,363.39,23.1,20.3,0.155,1172493.4,1172493.4,5623,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495312,35568.00
12/22/2018 11:15,2,0.691,ACTIVE,213.29,346.86,59.996,1545495304,"201051344000868","174011545737251",31.75,1.50,0,334.24,360.69,22.3,19.6,0.150,1184465.8,1184465.8,29501,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495313,35569.00
12/22/2018 11:15,2,0.725,ACTIVE,213.96,345.96,60.022,1545495304,"201051344000576","174011545737251",31.53,2.50,0,334.84,360.08,23.2,20.5,0.159,1197681.3,1197681.3,1965,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495313,35570.00
12/22/2018 11:15,2,0.471,ACTIVE,213.51,357.38,60.033,1545495304,"201051344001158","174011545737251",32.96,0.50,0,335.74,368.50,15.7,13.3,0.088,1178091.2,1178091.2,1943,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495314,35571.00
12/22/2018 11:15,2,0.686,ACTIVE,211.93,348.66,60.028,1545495304,"201051344000917","174011545737251",31.89,3.30,0,333.93,363.39,22.2,19.5,0.146,1189130.3,1189130.3,5649,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495315,35572.00
12/22/2018 11:15,2,0.611,ACTIVE,211.93,341.15,60.028,1545495304,"201051344000417","174011545737251",21.23,0.50,0,334.24,348.36,13.1,10.8,0.075,965934.1,965934.1,5649,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495316,35573.00
12/22/2018 11:15,2,0.732,ACTIVE,212.16,346.56,59.985,1545495304,"201051344000685","174011545737251",31.65,1.00,0,334.24,362.79,23.5,20.8,0.168,1193518.0,1193518.0,5627,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495317,35574.00
12/22/2018 11:15,2,0.590,ACTIVE,211.93,350.17,59.990,1545495304,"201051344000651","174011545737251",32.18,0.50,0,335.74,363.99,19.3,16.7,0.119,1187295.9,1187295.9,5639,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495318,35575.00
12/22/2018 11:15,2,0.643,ACTIVE,213.06,357.98,60.017,1545495304,"201051344000594","174011545737251",32.88,1.50,0,333.93,370.30,21.4,18.8,0.137,1202264.9,1202264.9,29446,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495319,35576.00
12/22/2018 11:15,2,0.492,ACTIVE,213.51,351.67,60.017,1545495304,"201051344000469","174011545737251",32.42,0.50,0,334.84,365.80,16.2,13.7,0.084,1186743.0,1186743.0,1942,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495320,35577.00
12/22/2018 11:15,2,0.457,ACTIVE,211.93,342.65,60.028,1545495304,"201051344000585","174011545737251",31.41,1.50,0,334.24,358.58,14.6,12.1,0.080,1202144.7,1202144.7,5679,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495321,35578.00
12/22/2018 11:15,2,0.613,ACTIVE,213.96,345.06,60.017,1545495304,"201051344000853","174011545737251",26.00,2.00,0,336.94,368.50,16.2,13.7,0.097,1202277.8,1202277.8,1940,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495322,35579.00
12/22/2018 11:15,2,0.723,ACTIVE,212.16,344.45,59.996,1545495304,"201051344001145","174011545737251",31.41,1.50,0,335.74,358.88,23.1,20.3,0.164,1200970.4,1200970.4,5619,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495323,35580.00
12/22/2018 11:15,2,0.746,ACTIVE,211.93,347.76,60.028,1545495304,"201051344000438","174011545737251",31.77,1.00,0,334.54,363.09,24.0,21.3,0.159,1194919.5,1194919.5,5633,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495324,35581.00
12/22/2018 11:15,2,0.457,ACTIVE,211.48,340.25,60.017,1545495304,"201051344001135","174011545737251",30.57,1.00,0,334.84,360.38,14.2,11.8,0.080,1183521.7,1183521.7,5622,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495325,35582.00
12/22/2018 11:15,2,0.525,ACTIVE,213.29,351.97,60.012,1545495304,"201051344000983","174011545737251",32.40,2.50,0,335.44,371.21,17.3,14.7,0.110,1201958.2,1201958.2,1938,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495326,35583.00
12/22/2018 11:15,2,0.678,ACTIVE,211.93,348.66,60.028,1545495304,"201051344001203","174011545737251",32.03,2.00,0,334.54,368.50,22.0,19.3,0.150,1192179.4,1192179.4,5697,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495327,35584.00
12/22/2018 11:15,2,0.727,ACTIVE,211.70,342.65,60.017,1545495304,"201051344001230","174011545737251",31.09,1.50,0,333.03,358.28,22.9,20.2,0.159,1186564.8,1186564.8,5648,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495328,35585.00
12/22/2018 11:15,2,0.504,ACTIVE,211.48,344.15,60.022,1545495304,"201051344000646","174011545737251",31.57,0.50,0,333.63,363.69,16.1,13.6,0.093,1181456.4,1181456.4,5635,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495328,35586.00
12/22/2018 11:15,2,0.678,ACTIVE,213.74,353.17,60.017,1545495304,"201051344000867","174011545737251",32.40,3.00,0,334.24,362.19,22.3,19.6,0.150,1183286.0,1183286.0,29500,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495329,35587.00
12/22/2018 11:15,2,0.664,ACTIVE,213.96,354.37,60.012,1545495304,"201051344000633","174011545737251",32.46,1.50,0,336.04,365.80,21.9,19.2,0.141,1182277.4,1182277.4,29512,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495330,35588.00
12/22/2018 11:15,2,0.604,ACTIVE,211.25,356.78,60.017,1545495304,"201051344000955","174011545737251",32.88,1.50,0,334.84,370.00,20.2,17.5,0.119,1200032.4,1200032.4,5655,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495331,35589.00
12/22/2018 11:15,2,0.674,ACTIVE,213.51,354.67,60.022,1545495304,"201051344000648","174011545737251",32.66,1.50,0,334.84,365.19,22.3,19.6,0.146,1190249.4,1190249.4,29477,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495332,35590.00
12/22/2018 11:15,2,0.729,ACTIVE,213.74,345.66,60.028,1545495304,"201051344000645","174011545737251",30.99,3.30,0,335.44,355.58,22.9,20.2,0.159,1194507.7,1194507.7,29493,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495333,35591.00
12/22/2018 11:15,2,0.725,ACTIVE,213.51,347.16,60.049,1545495304,"201051344000569","174011545737251",31.75,2.00,0,335.14,361.89,23.4,20.6,0.159,1211756.3,1211756.3,1801,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545495334,35592.00
12/22/2018 11:30,2,0.496,ACTIVE,213.29,354.67,60.043,1545496204,"201051344000579","174011545737251",32.84,1.50,0,337.24,372.71,16.5,14.0,0.080,1211344.5,1211344.5,1944,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496206,35593.00
12/22/2018 11:30,2,0.516,ACTIVE,211.70,350.47,60.033,1545496204,"201051344001025","174011545737251",32.36,1.50,0,334.24,369.40,16.9,14.4,0.102,1196136.8,1196136.8,5682,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496207,35594.00
12/22/2018 11:30,2,0.721,ACTIVE,211.93,345.06,60.049,1545496204,"201051344001093","174011545737251",31.57,3.00,0,334.24,361.89,23.1,20.4,0.146,1187979.7,1187979.7,5686,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496207,35595.00
12/22/2018 11:30,2,0.516,ACTIVE,213.06,356.78,60.054,1545496204,"201051344000458","174011545737251",33.08,3.70,0,335.44,368.80,17.2,14.7,0.097,1197657.1,1197657.1,1942,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496208,35596.00
12/22/2018 11:30,2,0.721,ACTIVE,211.93,349.56,60.033,1545496204,"201051344000890","174011545737251",32.07,2.50,0,333.63,363.99,23.4,20.7,0.155,1192496.2,1192496.2,5627,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496209,35597.00
12/22/2018 11:30,2,0.475,ACTIVE,213.06,342.35,60.065,1545496204,"201051344000988","174011545737251",21.27,1.00,0,335.14,349.86,10.2,8.0,0.057,935110.0,935110.0,1946,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496210,35598.00
12/22/2018 11:30,2,0.699,ACTIVE,212.38,344.15,60.038,1545496204,"201051344000582","174011545737251",31.33,2.00,0,334.24,360.38,22.2,19.5,0.146,1172498.4,1172498.4,5624,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496211,35599.00
12/22/2018 11:30,2,0.668,ACTIVE,213.06,347.16,60.075,1545496204,"201051344000868","174011545737251",31.79,2.00,0,335.14,360.69,21.5,18.8,0.137,1184470.7,1184470.7,29502,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496212,35600.00
12/22/2018 11:30,2,0.701,ACTIVE,213.74,345.36,60.043,1545496204,"201051344000576","174011545737251",31.35,2.50,0,336.04,359.48,22.3,19.6,0.146,1197686.4,1197686.4,1966,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496213,35601.00
12/22/2018 11:30,2,0.463,ACTIVE,213.29,348.06,60.054,1545496204,"201051344001158","174011545737251",32.03,0.50,0,337.24,366.70,15.1,12.6,0.097,1178094.5,1178094.5,1944,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496214,35602.00
12/22/2018 11:30,2,0.658,ACTIVE,212.16,347.46,60.043,1545496204,"201051344000917","174011545737251",31.75,3.30,0,334.84,363.69,21.2,18.6,0.146,1189135.2,1189135.2,5650,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496215,35603.00
12/22/2018 11:30,2,0.596,ACTIVE,211.93,341.45,60.012,1545496204,"201051344000417","174011545737251",21.15,1.00,0,333.93,348.36,12.8,10.4,0.066,965936.8,965936.8,5650,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496216,35604.00
12/22/2018 11:30,2,0.715,ACTIVE,212.16,344.76,60.043,1545496204,"201051344000685","174011545737251",30.93,1.50,0,334.54,360.69,22.4,19.7,0.164,1193523.1,1193523.1,5628,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496217,35605.00
12/22/2018 11:30,2,0.584,ACTIVE,212.16,342.65,60.054,1545496204,"201051344000651","174011545737251",31.43,1.00,0,335.74,362.49,18.6,16.0,0.115,1187300.0,1187300.0,5640,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496218,35606.00
12/22/2018 11:30,2,0.621,ACTIVE,212.83,356.78,60.038,1545496204,"201051344000594","174011545737251",32.80,2.00,0,334.24,370.90,20.7,18.0,0.133,1202269.6,1202269.6,29447,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496219,35607.00
12/22/2018 11:30,2,0.484,ACTIVE,213.29,345.96,60.006,1545496204,"201051344000469","174011545737251",31.79,0.50,0,334.54,367.90,15.6,13.1,0.080,1186746.3,1186746.3,1943,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496219,35608.00
12/22/2018 11:30,2,0.439,ACTIVE,212.16,349.86,60.043,1545496204,"201051344000585","174011545737251",32.24,1.50,0,333.63,360.99,14.4,12.0,0.080,1202147.7,1202147.7,5680,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496220,35609.00
12/22/2018 11:30,2,0.596,ACTIVE,213.74,344.45,60.022,1545496204,"201051344000853","174011545737251",25.27,2.00,0,336.64,371.81,15.2,12.8,0.102,1202281.7,1202281.7,1941,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496221,35610.00
12/22/2018 11:30,2,0.688,ACTIVE,212.16,345.66,60.070,1545496204,"201051344001145","174011545737251",31.67,1.50,0,335.74,358.58,22.1,19.4,0.155,1200975.4,1200975.4,5620,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496222,35611.00
12/22/2018 11:30,2,0.723,ACTIVE,211.93,345.06,60.038,1545496204,"201051344000438","174011545737251",31.57,1.00,0,334.54,362.19,23.1,20.4,0.150,1194924.8,1194924.8,5634,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496223,35612.00
12/22/2018 11:30,2,0.445,ACTIVE,211.70,340.25,60.033,1545496204,"201051344001135","174011545737251",30.32,1.50,0,333.33,357.38,13.7,11.3,0.075,1183524.6,1183524.6,5623,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496224,35613.00
