ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 11:30,2,0.498,ACTIVE,213.29,354.37,60.054,1545496204,"201051344000983","174011545737251",32.70,2.50,0,336.34,372.41,16.6,14.1,0.097,1201961.9,1201961.9,1939,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496225,35614.00
12/22/2018 11:30,2,0.650,ACTIVE,212.16,350.17,60.033,1545496204,"201051344001203","174011545737251",32.18,2.50,0,335.14,366.10,21.3,18.6,0.150,1192184.2,1192184.2,5698,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496226,35615.00
12/22/2018 11:30,2,0.688,ACTIVE,211.93,343.85,60.038,1545496204,"201051344001230","174011545737251",31.37,2.00,0,334.54,357.08,21.9,19.2,0.150,1186569.8,1186569.8,5649,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496227,35616.00
12/22/2018 11:30,2,0.494,ACTIVE,211.70,341.75,60.033,1545496204,"201051344000646","174011545737251",30.06,1.00,0,335.14,363.69,15.1,12.6,0.088,1181459.8,1181459.8,5636,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496228,35617.00
12/22/2018 11:30,2,0.684,ACTIVE,213.29,343.85,60.043,1545496204,"201051344000867","174011545737251",31.13,3.30,0,334.54,360.99,21.6,18.9,0.141,1183291.0,1183291.0,29501,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496229,35618.00
12/22/2018 11:30,2,0.637,ACTIVE,213.74,355.58,60.028,1545496204,"201051344000633","174011545737251",32.66,2.00,0,336.04,366.10,21.1,18.4,0.137,1182282.2,1182282.2,29513,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496230,35619.00
12/22/2018 11:30,2,0.592,ACTIVE,211.48,350.47,60.028,1545496204,"201051344000955","174011545737251",32.20,2.00,0,334.54,367.00,19.4,16.8,0.119,1200036.7,1200036.7,5656,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496231,35620.00
12/22/2018 11:30,2,0.664,ACTIVE,213.29,349.86,60.038,1545496204,"201051344000648","174011545737251",32.12,1.50,0,334.54,366.40,21.7,19.0,0.146,1190254.3,1190254.3,29478,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496231,35621.00
12/22/2018 11:30,2,0.701,ACTIVE,213.51,345.36,60.038,1545496204,"201051344000645","174011545737251",31.09,3.70,0,336.34,356.48,22.1,19.4,0.150,1194512.7,1194512.7,29494,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496232,35622.00
12/22/2018 11:30,2,0.709,ACTIVE,213.29,343.85,60.038,1545496204,"201051344000569","174011545737251",31.29,2.50,0,335.14,360.08,22.5,19.8,0.159,1211761.4,1211761.4,1802,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545496233,35623.00
12/22/2018 11:45,2,0.479,ACTIVE,213.06,352.27,60.049,1545497104,"201051344000579","174011545737251",32.56,1.50,0,335.74,370.30,15.8,13.3,0.080,1211347.8,1211347.8,1945,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497106,35624.00
12/22/2018 11:45,2,0.498,ACTIVE,211.48,343.55,60.001,1545497104,"201051344001025","174011545737251",31.61,1.00,0,334.54,367.60,16.0,13.5,0.093,1196140.1,1196140.1,5683,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497107,35625.00
12/22/2018 11:45,2,0.676,ACTIVE,211.93,348.06,60.043,1545497104,"201051344001093","174011545737251",31.89,3.00,0,334.24,360.99,21.8,19.1,0.133,1187984.5,1187984.5,5687,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497108,35626.00
12/22/2018 11:45,2,0.488,ACTIVE,212.83,356.18,60.049,1545497104,"201051344000458","174011545737251",32.98,3.70,0,335.74,367.30,16.4,13.9,0.093,1197660.6,1197660.6,1943,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497109,35627.00
12/22/2018 11:45,2,0.693,ACTIVE,211.70,344.45,60.043,1545497104,"201051344000890","174011545737251",31.57,2.00,0,334.84,365.19,22.2,19.5,0.146,1192501.1,1192501.1,5628,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497110,35628.00
12/22/2018 11:45,2,0.436,ACTIVE,212.83,341.75,60.049,1545497104,"201051344000988","174011545737251",21.85,1.00,0,333.93,348.96,9.7,7.4,0.057,935111.8,935111.8,1947,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497111,35629.00
12/22/2018 11:45,2,0.658,ACTIVE,212.16,343.55,60.049,1545497104,"201051344000582","174011545737251",31.27,2.00,0,334.54,360.69,20.9,18.3,0.137,1172502.9,1172502.9,5625,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497112,35630.00
12/22/2018 11:45,2,0.635,ACTIVE,212.83,345.36,60.054,1545497104,"201051344000868","174011545737251",31.67,1.50,0,333.33,359.78,20.4,17.8,0.133,1184475.1,1184475.1,29503,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497113,35631.00
12/22/2018 11:45,2,0.664,ACTIVE,213.51,345.06,60.054,1545497104,"201051344000576","174011545737251",31.35,2.50,0,335.44,357.38,21.1,18.5,0.137,1197690.9,1197690.9,1967,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497114,35632.00
12/22/2018 11:45,2,0.445,ACTIVE,213.06,352.87,60.054,1545497104,"201051344001158","174011545737251",32.54,0.00,0,336.04,364.89,14.8,12.3,0.084,1178097.5,1178097.5,1945,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497115,35633.00
12/22/2018 11:45,2,0.613,ACTIVE,211.93,350.47,60.049,1545497104,"201051344000917","174011545737251",32.16,3.30,0,335.14,363.39,20.0,17.4,0.128,1189139.5,1189139.5,5651,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497116,35634.00
12/22/2018 11:45,2,0.574,ACTIVE,211.93,341.15,60.038,1545497104,"201051344000417","174011545737251",20.99,0.50,0,334.54,348.36,12.2,9.9,0.062,965939.2,965939.2,5651,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497117,35635.00
12/22/2018 11:45,2,0.674,ACTIVE,211.93,344.15,60.038,1545497104,"201051344000685","174011545737251",31.01,1.50,0,334.84,359.48,21.2,18.6,0.141,1193527.7,1193527.7,5629,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497118,35636.00
12/22/2018 11:45,2,0.553,ACTIVE,211.93,345.36,60.065,1545497104,"201051344000651","174011545737251",31.75,0.50,0,335.14,362.49,17.8,15.2,0.110,1187303.8,1187303.8,5641,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497119,35637.00
12/22/2018 11:45,2,0.594,ACTIVE,212.61,355.88,60.028,1545497104,"201051344000594","174011545737251",32.74,1.50,0,333.93,370.30,19.7,17.1,0.124,1202273.8,1202273.8,29448,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497120,35638.00
12/22/2018 11:45,2,0.475,ACTIVE,213.29,342.35,60.049,1545497104,"201051344000469","174011545737251",30.97,0.50,0,334.54,363.09,14.9,12.5,0.080,1186749.5,1186749.5,1944,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497121,35639.00
12/22/2018 11:45,2,0.424,ACTIVE,211.93,342.65,60.043,1545497104,"201051344000585","174011545737251",31.53,1.50,0,334.54,356.78,13.6,11.2,0.075,1202150.5,1202150.5,5681,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497122,35640.00
12/22/2018 11:45,2,0.566,ACTIVE,213.51,344.15,60.054,1545497104,"201051344000853","174011545737251",23.85,1.50,0,336.34,351.67,13.7,11.3,0.084,1202284.5,1202284.5,1942,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497123,35641.00
12/22/2018 11:45,2,0.652,ACTIVE,211.93,343.55,60.043,1545497104,"201051344001145","174011545737251",31.31,1.00,0,335.74,356.78,20.7,18.1,0.141,1200980.0,1200980.0,5621,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497124,35642.00
12/22/2018 11:45,2,0.691,ACTIVE,211.93,343.25,60.049,1545497104,"201051344000438","174011545737251",31.13,1.00,0,334.54,360.38,21.8,19.1,0.137,1194929.6,1194929.6,5635,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497125,35643.00
12/22/2018 11:45,2,0.422,ACTIVE,211.48,339.65,60.043,1545497104,"201051344001135","174011545737251",30.63,1.50,0,334.84,357.98,13.2,10.8,0.075,1183527.4,1183527.4,5624,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497126,35644.00
12/22/2018 11:45,2,0.471,ACTIVE,213.06,354.97,60.054,1545497104,"201051344000983","174011545737251",32.84,2.00,0,335.74,367.60,15.7,13.2,0.093,1201965.2,1201965.2,1940,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497127,35645.00
12/22/2018 11:45,2,0.623,ACTIVE,211.93,346.56,60.038,1545497104,"201051344001203","174011545737251",31.87,2.50,0,336.04,365.49,20.2,17.6,0.137,1192188.5,1192188.5,5699,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497128,35646.00
12/22/2018 11:45,2,0.639,ACTIVE,211.70,345.96,60.065,1545497104,"201051344001230","174011545737251",31.69,1.50,0,332.13,356.78,20.5,17.9,0.137,1186574.3,1186574.3,5650,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497129,35647.00
12/22/2018 11:45,2,0.469,ACTIVE,211.48,341.15,60.043,1545497104,"201051344000646","174011545737251",30.79,0.50,0,334.54,361.89,14.6,12.2,0.080,1181462.8,1181462.8,5637,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497129,35648.00
12/22/2018 11:45,2,0.645,ACTIVE,213.29,343.25,60.049,1545497104,"201051344000867","174011545737251",31.47,3.30,0,336.34,358.28,20.6,17.9,0.128,1183295.4,1183295.4,29502,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497130,35649.00
12/22/2018 11:45,2,0.607,ACTIVE,213.51,354.37,60.086,1545497104,"201051344000633","174011545737251",32.58,1.50,0,334.84,364.29,20.0,17.4,0.128,1182286.5,1182286.5,29514,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497131,35650.00
12/22/2018 11:45,2,0.551,ACTIVE,211.48,357.68,60.049,1545497104,"201051344000955","174011545737251",33.04,1.50,0,333.63,368.80,18.5,15.9,0.102,1200040.6,1200040.6,5657,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497132,35651.00
12/22/2018 11:45,2,0.631,ACTIVE,213.06,351.37,60.049,1545497104,"201051344000648","174011545737251",32.30,1.50,0,335.74,363.09,20.7,18.1,0.133,1190258.8,1190258.8,29479,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497133,35652.00
12/22/2018 11:45,2,0.660,ACTIVE,213.29,344.76,60.054,1545497104,"201051344000645","174011545737251",31.19,3.70,0,335.44,357.68,20.9,18.2,0.141,1194517.2,1194517.2,29495,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497134,35653.00
12/22/2018 11:45,2,0.662,ACTIVE,213.06,345.96,60.054,1545497104,"201051344000569","174011545737251",31.69,2.00,0,334.84,360.69,21.3,18.6,0.141,1211766.0,1211766.0,1803,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545497135,35654.00
12/22/2018 12:00,2,0.699,ACTIVE,213.74,368.50,60.022,1545498004,"201051344000579","174011545737251",34.07,1.50,0,336.34,379.32,24.2,21.4,0.155,1211352.4,1211352.4,1946,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498006,35655.00
12/22/2018 12:00,2,0.750,ACTIVE,211.93,359.78,60.033,1545498004,"201051344001025","174011545737251",33.10,1.00,0,334.54,373.61,25.1,22.3,0.172,1196144.8,1196144.8,5684,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498007,35656.00
12/22/2018 12:00,2,1.039,ACTIVE,211.93,354.37,60.033,1545498004,"201051344001093","174011545737251",32.24,3.00,0,333.03,370.90,34.0,30.9,0.239,1187991.0,1187991.0,5688,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498008,35657.00
12/22/2018 12:00,2,0.744,ACTIVE,213.74,363.09,60.022,1545498004,"201051344000458","174011545737251",33.50,3.70,0,335.74,374.81,25.3,22.5,0.172,1197665.4,1197665.4,1944,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498009,35658.00
12/22/2018 12:00,2,1.074,ACTIVE,211.70,349.56,60.001,1545498004,"201051344000890","174011545737251",31.75,2.00,0,334.24,372.41,34.5,31.4,0.252,1192507.7,1192507.7,5629,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498010,35659.00
12/22/2018 12:00,2,0.684,ACTIVE,213.51,344.76,60.022,1545498004,"201051344000988","174011545737251",21.87,1.00,0,333.93,352.57,15.2,12.7,0.110,935114.5,935114.5,1948,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498011,35660.00
12/22/2018 12:00,2,1.020,ACTIVE,212.61,351.67,60.043,1545498004,"201051344000582","174011545737251",31.91,2.00,0,334.54,368.80,33.0,29.9,0.243,1172509.2,1172509.2,5626,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498012,35661.00
12/22/2018 12:00,2,0.992,ACTIVE,213.51,353.47,60.049,1545498004,"201051344000868","174011545737251",32.12,1.50,0,334.84,368.80,32.3,29.2,0.243,1184481.2,1184481.2,29504,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498013,35662.00
12/22/2018 12:00,2,1.031,ACTIVE,214.19,349.86,60.022,1545498004,"201051344000576","174011545737251",31.71,2.50,0,336.04,369.10,33.2,30.1,0.247,1197697.3,1197697.3,1968,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498014,35663.00
12/22/2018 12:00,2,0.672,ACTIVE,213.96,362.79,60.028,1545498004,"201051344001158","174011545737251",33.46,0.50,0,336.34,373.91,22.8,20.1,0.164,1178101.7,1178101.7,1946,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498015,35664.00
12/22/2018 12:00,2,0.971,ACTIVE,212.16,357.08,60.028,1545498004,"201051344000917","174011545737251",32.44,3.30,0,333.33,372.71,31.9,28.9,0.239,1189145.6,1189145.6,5652,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498016,35665.00
12/22/2018 12:00,2,0.828,ACTIVE,212.16,343.55,60.033,1545498004,"201051344000417","174011545737251",21.73,1.00,0,333.63,351.37,18.2,15.7,0.119,965942.5,965942.5,5652,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498017,35666.00
12/22/2018 12:00,2,1.043,ACTIVE,212.16,350.47,60.033,1545498004,"201051344000685","174011545737251",31.73,1.50,0,334.54,369.40,33.6,30.5,0.265,1193534.1,1193534.1,5630,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498018,35667.00
12/22/2018 12:00,2,0.838,ACTIVE,212.16,352.57,60.033,1545498004,"201051344000651","174011545737251",32.28,1.00,0,334.84,371.21,27.4,24.6,0.190,1187308.9,1187308.9,5642,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498019,35668.00
12/22/2018 12:00,2,0.914,ACTIVE,213.29,360.38,60.043,1545498004,"201051344000594","174011545737251",32.90,1.50,0,335.44,378.12,30.5,27.5,0.221,1202279.6,1202279.6,29449,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498020,35669.00
12/22/2018 12:00,2,0.680,ACTIVE,213.96,361.59,60.001,1545498004,"201051344000469","174011545737251",33.30,0.50,0,335.74,375.11,23.0,20.3,0.155,1186753.7,1186753.7,1945,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498021,35670.00
12/22/2018 12:00,2,0.631,ACTIVE,212.16,353.47,60.038,1545498004,"201051344000585","174011545737251",32.48,1.50,0,334.54,367.60,20.8,18.2,0.133,1202154.3,1202154.3,5682,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498022,35671.00
12/22/2018 12:00,2,0.854,ACTIVE,214.19,363.99,60.022,1545498004,"201051344000853","174011545737251",33.38,1.50,0,336.34,377.82,28.9,26.0,0.212,1202289.7,1202289.7,1943,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498023,35672.00
12/22/2018 12:00,2,1.016,ACTIVE,212.16,354.37,59.996,1545498004,"201051344001145","174011545737251",32.22,1.50,0,335.44,370.60,33.2,30.1,0.252,1200986.2,1200986.2,5622,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498023,35673.00
12/22/2018 12:00,2,1.049,ACTIVE,212.16,354.67,60.038,1545498004,"201051344000438","174011545737251",32.24,1.00,0,334.24,372.11,34.3,31.2,0.252,1194936.1,1194936.1,5636,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498024,35674.00
12/22/2018 12:00,2,0.623,ACTIVE,211.70,355.88,60.038,1545498004,"201051344001135","174011545737251",32.80,1.50,0,333.93,367.00,20.8,18.1,0.137,1183531.1,1183531.1,5625,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498025,35675.00
12/22/2018 12:00,2,0.729,ACTIVE,213.74,364.29,60.028,1545498004,"201051344000983","174011545737251",33.56,2.50,0,334.84,377.22,24.8,22.0,0.177,1201969.8,1201969.8,1941,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498026,35676.00
12/22/2018 12:00,2,0.963,ACTIVE,212.16,357.38,60.033,1545498004,"201051344001203","174011545737251",32.66,2.50,0,335.44,374.81,31.9,28.8,0.243,1192194.5,1192194.5,5700,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498027,35677.00
12/22/2018 12:00,2,1.021,ACTIVE,211.93,351.97,60.022,1545498004,"201051344001230","174011545737251",31.93,1.50,0,333.93,368.20,33.1,30.0,0.256,1186580.5,1186580.5,5651,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498028,35678.00
12/22/2018 12:00,2,0.686,ACTIVE,211.70,355.88,60.033,1545498004,"201051344000646","174011545737251",32.72,1.00,0,334.54,370.30,22.8,20.0,0.155,1181467.0,1181467.0,5638,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498029,35679.00
12/22/2018 12:00,2,0.990,ACTIVE,213.96,354.37,59.985,1545498004,"201051344000867","174011545737251",32.28,2.50,0,335.74,369.70,32.4,29.4,0.234,1183301.6,1183301.6,29503,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498030,35680.00
12/22/2018 12:00,2,0.941,ACTIVE,214.19,359.78,60.028,1545498004,"201051344000633","174011545737251",32.88,1.50,0,336.64,374.81,31.4,28.4,0.230,1182292.5,1182292.5,29515,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498031,35681.00
12/22/2018 12:00,2,0.844,ACTIVE,211.48,362.49,60.043,1545498004,"201051344000955","174011545737251",33.30,1.50,0,334.24,376.92,28.5,25.6,0.199,1200046.0,1200046.0,5658,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498032,35682.00
12/22/2018 12:00,2,0.969,ACTIVE,213.74,358.58,60.022,1545498004,"201051344000648","174011545737251",32.76,1.50,0,335.74,372.71,32.2,29.1,0.234,1190264.9,1190264.9,29480,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498033,35683.00
12/22/2018 12:00,2,1.023,ACTIVE,214.19,350.47,60.017,1545498004,"201051344000645","174011545737251",31.85,3.30,0,336.34,367.00,33.0,30.0,0.243,1194523.5,1194523.5,29496,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498034,35684.00
12/22/2018 12:00,2,1.033,ACTIVE,213.74,351.37,60.022,1545498004,"201051344000569","174011545737251",31.91,2.00,0,334.54,370.90,33.4,30.3,0.247,1211772.4,1211772.4,1804,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498035,35685.00
12/22/2018 12:15,2,0.682,ACTIVE,213.96,365.49,60.001,1545498903,"201051344000579","174011545737251",33.81,1.50,0,336.94,378.12,23.4,20.7,0.146,1211357.2,1211357.2,1947,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498906,35686.00
12/22/2018 12:15,2,0.723,ACTIVE,212.16,356.78,60.012,1545498903,"201051344001025","174011545737251",32.80,2.00,0,334.54,372.41,24.1,21.3,0.164,1196149.8,1196149.8,5685,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498907,35687.00
12/22/2018 12:15,2,1.004,ACTIVE,212.38,350.47,60.012,1545498903,"201051344001093","174011545737251",31.89,3.00,0,334.84,369.40,32.5,29.4,0.221,1187997.9,1187997.9,5689,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498908,35688.00
12/22/2018 12:15,2,0.729,ACTIVE,213.74,361.59,59.996,1545498903,"201051344000458","174011545737251",33.34,4.00,0,336.04,374.21,24.6,21.9,0.172,1197670.5,1197670.5,1945,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498909,35689.00
12/22/2018 12:15,2,1.016,ACTIVE,212.16,352.27,60.033,1545498903,"201051344000890","174011545737251",32.12,2.50,0,335.14,368.50,33.0,30.0,0.239,1192514.7,1192514.7,5630,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498910,35690.00
12/22/2018 12:15,2,0.660,ACTIVE,213.51,345.36,60.006,1545498903,"201051344000988","174011545737251",21.81,1.00,0,335.44,354.07,14.6,12.2,0.102,935117.3,935117.3,1949,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498911,35691.00
12/22/2018 12:15,2,0.980,ACTIVE,212.83,350.17,60.006,1545498903,"201051344000582","174011545737251",31.81,1.50,0,335.14,368.50,31.6,28.6,0.225,1172515.9,1172515.9,5627,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498911,35692.00
12/22/2018 12:15,2,0.949,ACTIVE,213.74,353.47,60.001,1545498903,"201051344000868","174011545737251",32.20,2.00,0,336.34,367.00,30.9,27.9,0.221,1184487.8,1184487.8,29505,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498912,35693.00
12/22/2018 12:15,2,0.986,ACTIVE,214.19,350.17,60.001,1545498903,"201051344000576","174011545737251",31.77,2.50,0,336.04,365.80,31.7,28.7,0.234,1197704.0,1197704.0,1969,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498913,35694.00
12/22/2018 12:15,2,0.652,ACTIVE,213.96,362.49,59.996,1545498903,"201051344001158","174011545737251",33.38,1.00,0,337.54,374.51,22.1,19.4,0.150,1178106.2,1178106.2,1947,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498914,35695.00
12/22/2018 12:15,2,0.934,ACTIVE,212.61,355.28,60.017,1545498903,"201051344000917","174011545737251",32.30,3.30,0,335.44,372.71,30.6,27.6,0.234,1189152.0,1189152.0,5653,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498915,35696.00
12/22/2018 12:15,2,0.812,ACTIVE,212.38,343.25,60.017,1545498903,"201051344000417","174011545737251",21.37,1.00,0,333.93,351.97,17.6,15.1,0.115,965946.0,965946.0,5653,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498916,35697.00
12/22/2018 12:15,2,1.002,ACTIVE,212.61,347.76,60.006,1545498903,"201051344000685","174011545737251",31.43,2.00,0,336.34,367.90,31.9,28.9,0.247,1193540.9,1193540.9,5631,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498917,35698.00
12/22/2018 12:15,2,0.801,ACTIVE,212.61,355.58,60.017,1545498903,"201051344000651","174011545737251",32.56,1.50,0,335.44,369.70,26.5,23.6,0.181,1187314.5,1187314.5,5643,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498918,35699.00
12/22/2018 12:15,2,0.883,ACTIVE,213.51,363.09,59.996,1545498903,"201051344000594","174011545737251",33.20,2.00,0,335.74,379.32,29.7,26.8,0.208,1202285.8,1202285.8,29450,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498919,35700.00
12/22/2018 12:15,2,0.660,ACTIVE,213.96,360.99,60.049,1545498903,"201051344000469","174011545737251",33.22,0.50,0,336.34,373.61,22.2,19.5,0.150,1186758.3,1186758.3,1946,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498920,35701.00
12/22/2018 12:15,2,0.600,ACTIVE,212.61,356.78,60.012,1545498903,"201051344000585","174011545737251",32.80,2.00,0,336.04,367.30,20.0,17.4,0.137,1202158.4,1202158.4,5683,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498921,35702.00
12/22/2018 12:15,2,0.832,ACTIVE,214.41,360.38,60.001,1545498903,"201051344000853","174011545737251",33.02,2.00,0,338.44,376.01,27.9,25.0,0.199,1202295.5,1202295.5,1944,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498922,35703.00
12/22/2018 12:15,2,0.973,ACTIVE,212.38,351.97,60.006,1545498903,"201051344001145","174011545737251",32.07,1.50,0,336.64,369.70,31.6,28.6,0.239,1200993.0,1200993.0,5623,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498923,35704.00
12/22/2018 12:15,2,1.002,ACTIVE,212.38,354.37,60.022,1545498903,"201051344000438","174011545737251",32.26,1.50,0,335.74,371.51,32.8,29.7,0.239,1194943.1,1194943.1,5637,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498923,35705.00
12/22/2018 12:15,2,0.607,ACTIVE,212.16,353.47,59.969,1545498903,"201051344001135","174011545737251",32.48,2.00,0,335.44,367.00,20.1,17.4,0.133,1183535.2,1183535.2,5626,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498924,35706.00
12/22/2018 12:15,2,0.705,ACTIVE,213.74,363.99,60.001,1545498903,"201051344000983","174011545737251",33.52,2.50,0,336.64,376.31,24.0,21.2,0.168,1201974.7,1201974.7,1942,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498925,35707.00
12/22/2018 12:15,2,0.928,ACTIVE,212.61,355.88,60.001,1545498903,"201051344001203","174011545737251",32.54,2.50,0,336.04,374.51,30.6,27.7,0.230,1192201.0,1192201.0,5701,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498926,35708.00
12/22/2018 12:15,2,0.969,ACTIVE,212.16,350.77,60.001,1545498903,"201051344001230","174011545737251",31.93,2.00,0,334.54,366.10,31.3,28.3,0.234,1186587.2,1186587.2,5652,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498927,35709.00
12/22/2018 12:15,2,0.666,ACTIVE,211.93,353.47,60.012,1545498903,"201051344000646","174011545737251",32.40,1.50,0,334.54,370.30,21.9,19.2,0.146,1181471.5,1181471.5,5639,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498928,35710.00
12/22/2018 12:15,2,0.965,ACTIVE,213.96,349.26,59.996,1545498903,"201051344000867","174011545737251",31.81,3.00,0,336.34,368.50,31.1,28.1,0.225,1183308.2,1183308.2,29504,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498929,35711.00
12/22/2018 12:15,2,0.918,ACTIVE,214.41,357.68,59.996,1545498903,"201051344000633","174011545737251",32.62,2.00,0,337.84,374.81,30.4,27.4,0.217,1182298.9,1182298.9,29516,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498930,35712.00
12/22/2018 12:15,2,0.812,ACTIVE,211.93,362.79,60.001,1545498903,"201051344000955","174011545737251",33.32,2.00,0,335.14,376.01,27.4,24.6,0.194,1200051.8,1200051.8,5659,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498931,35713.00
12/22/2018 12:15,2,0.943,ACTIVE,213.96,355.28,59.996,1545498903,"201051344000648","174011545737251",32.44,2.00,0,336.04,371.81,31.1,28.1,0.225,1190271.5,1190271.5,29481,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498932,35714.00
12/22/2018 12:15,2,0.980,ACTIVE,214.19,349.56,60.022,1545498903,"201051344000645","174011545737251",31.77,3.70,0,337.24,365.49,31.6,28.6,0.230,1194530.2,1194530.2,29497,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498933,35715.00
12/22/2018 12:15,2,0.998,ACTIVE,213.96,348.66,60.006,1545498903,"201051344000569","174011545737251",31.63,2.50,0,335.44,368.20,32.0,28.9,0.234,1211779.2,1211779.2,1805,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545498934,35716.00
12/22/2018 12:30,2,0.768,ACTIVE,213.96,370.60,60.038,1545499804,"201051344000579","174011545737251",34.19,2.00,0,337.84,382.93,26.6,23.8,0.172,1211363.2,1211363.2,1948,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499807,35717.00
12/22/2018 12:30,2,0.814,ACTIVE,212.38,362.19,60.049,1545499804,"201051344001025","174011545737251",33.32,2.00,0,335.14,377.22,27.5,24.6,0.194,1196156.0,1196156.0,5686,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499808,35718.00
12/22/2018 12:30,2,1.145,ACTIVE,212.38,353.77,60.038,1545499804,"201051344001093","174011545737251",32.01,3.00,0,335.74,373.61,37.1,33.9,0.265,1188006.4,1188006.4,5690,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499809,35719.00
12/22/2018 12:30,2,0.826,ACTIVE,213.74,364.59,60.054,1545499804,"201051344000458","174011545737251",33.56,4.00,0,338.14,377.82,28.1,25.2,0.199,1197676.8,1197676.8,1946,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499810,35720.00
12/22/2018 12:30,2,1.172,ACTIVE,212.38,351.67,60.038,1545499804,"201051344000890","174011545737251",31.89,2.50,0,334.54,374.81,37.9,34.6,0.283,1192523.5,1192523.5,5631,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499811,35721.00
12/22/2018 12:30,2,0.768,ACTIVE,213.74,346.56,60.038,1545499804,"201051344000988","174011545737251",21.75,1.50,0,335.14,355.28,16.9,14.4,0.124,935120.9,935120.9,1950,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499811,35722.00
12/22/2018 12:30,2,1.117,ACTIVE,212.83,354.07,60.038,1545499804,"201051344000582","174011545737251",32.08,2.50,0,335.44,372.71,36.4,33.2,0.274,1172524.3,1172524.3,5628,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499812,35723.00
12/22/2018 12:30,2,1.109,ACTIVE,213.74,351.07,60.038,1545499804,"201051344000868","174011545737251",31.83,2.00,0,336.04,373.01,35.8,32.6,0.270,1184496.0,1184496.0,29506,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499813,35724.00
12/22/2018 12:30,2,1.127,ACTIVE,214.41,352.57,60.038,1545499804,"201051344000576","174011545737251",31.97,3.00,0,336.94,371.81,36.5,33.3,0.274,1197712.5,1197712.5,1970,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499814,35725.00
12/22/2018 12:30,2,0.742,ACTIVE,213.96,365.80,60.028,1545499804,"201051344001158","174011545737251",33.62,1.00,0,339.34,379.32,25.4,22.5,0.181,1178111.9,1178111.9,1948,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499815,35726.00
12/22/2018 12:30,2,1.074,ACTIVE,212.61,355.28,60.070,1545499804,"201051344000917","174011545737251",32.22,3.70,0,336.64,376.92,35.1,31.9,0.265,1189160.1,1189160.1,5654,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499816,35727.00
12/22/2018 12:30,2,0.926,ACTIVE,212.38,344.45,60.043,1545499804,"201051344000417","174011545737251",21.51,1.50,0,333.93,353.47,20.2,17.6,0.133,965950.5,965950.5,5654,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499817,35728.00
12/22/2018 12:30,2,1.135,ACTIVE,212.61,352.87,60.049,1545499804,"201051344000685","174011545737251",31.97,2.00,0,336.94,373.01,36.8,33.5,0.292,1193549.4,1193549.4,5632,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499818,35729.00
12/22/2018 12:30,2,0.924,ACTIVE,212.61,355.88,60.049,1545499804,"201051344000651","174011545737251",32.54,2.00,0,336.34,373.31,30.5,27.5,0.212,1187321.4,1187321.4,5644,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499819,35730.00
12/22/2018 12:30,2,1.016,ACTIVE,213.51,364.59,60.059,1545499804,"201051344000594","174011545737251",33.30,2.00,0,334.54,382.63,34.3,31.2,0.247,1202293.7,1202293.7,29451,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499820,35731.00
12/22/2018 12:30,2,0.734,ACTIVE,214.19,367.00,60.028,1545499804,"201051344000469","174011545737251",33.75,1.00,0,337.24,378.42,25.1,22.3,0.168,1186764.0,1186764.0,1947,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499821,35732.00
12/22/2018 12:30,2,0.689,ACTIVE,212.61,357.38,60.038,1545499804,"201051344000585","174011545737251",32.86,2.50,0,335.44,371.81,23.0,20.3,0.146,1202163.5,1202163.5,5684,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499822,35733.00
12/22/2018 12:30,2,0.951,ACTIVE,214.41,365.49,60.033,1545499804,"201051344000853","174011545737251",33.46,2.50,0,338.74,381.42,32.3,29.3,0.239,1202302.9,1202302.9,1945,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499823,35734.00
12/22/2018 12:30,2,1.113,ACTIVE,212.61,354.97,60.038,1545499804,"201051344001145","174011545737251",32.20,2.00,0,336.64,373.01,36.3,33.1,0.283,1201001.4,1201001.4,5624,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499824,35735.00
12/22/2018 12:30,2,1.150,ACTIVE,212.38,355.28,60.012,1545499804,"201051344000438","174011545737251",32.22,1.50,0,336.04,376.31,37.6,34.4,0.283,1194951.8,1194951.8,5638,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499824,35736.00
12/22/2018 12:30,2,0.693,ACTIVE,212.16,357.38,60.070,1545499804,"201051344001135","174011545737251",32.86,2.00,0,336.34,371.21,23.1,20.4,0.155,1183540.3,1183540.3,5627,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499825,35737.00
12/22/2018 12:30,2,0.812,ACTIVE,213.96,365.19,60.038,1545499804,"201051344000983","174011545737251",33.56,3.00,0,338.44,380.52,27.7,24.8,0.203,1201980.9,1201980.9,1943,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499826,35738.00
12/22/2018 12:30,2,1.070,ACTIVE,212.61,358.58,60.043,1545499804,"201051344001203","174011545737251",32.64,3.00,0,336.94,377.82,35.4,32.3,0.274,1192209.1,1192209.1,5702,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499827,35739.00
12/22/2018 12:30,2,1.129,ACTIVE,212.16,349.26,60.043,1545499804,"201051344001230","174011545737251",31.63,2.00,0,335.44,371.51,36.2,33.0,0.274,1186595.5,1186595.5,5653,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499828,35740.00
12/22/2018 12:30,2,0.764,ACTIVE,212.16,355.88,60.043,1545499804,"201051344000646","174011545737251",32.54,1.50,0,336.34,371.81,25.2,22.4,0.177,1181477.1,1181477.1,5640,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499829,35741.00
12/22/2018 12:30,2,1.111,ACTIVE,213.96,351.67,60.049,1545499804,"201051344000867","174011545737251",31.93,3.00,0,335.74,372.41,36.0,32.8,0.265,1183316.4,1183316.4,29505,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499830,35742.00
12/22/2018 12:30,2,1.053,ACTIVE,214.41,359.48,60.054,1545499804,"201051344000633","174011545737251",32.74,2.00,0,337.84,379.32,35.0,31.8,0.274,1182306.9,1182306.9,29517,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499831,35743.00
12/22/2018 12:30,2,0.936,ACTIVE,211.93,365.19,60.017,1545499804,"201051344000955","174011545737251",33.46,2.00,0,335.74,380.82,31.8,28.7,0.230,1200059.0,1200059.0,5660,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499832,35744.00
12/22/2018 12:30,2,1.088,ACTIVE,213.96,357.68,60.033,1545499804,"201051344000648","174011545737251",32.52,2.00,0,337.54,376.31,35.9,32.7,0.270,1190279.7,1190279.7,29482,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499833,35745.00
12/22/2018 12:30,2,1.137,ACTIVE,214.41,349.86,60.028,1545499804,"201051344000645","174011545737251",31.51,3.70,0,337.54,371.21,36.3,33.1,0.274,1194538.6,1194538.6,29498,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499834,35746.00
12/22/2018 12:30,2,1.131,ACTIVE,213.96,353.17,60.086,1545499804,"201051344000569","174011545737251",32.03,2.50,0,336.34,373.31,36.7,33.5,0.283,1211787.7,1211787.7,1807,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545499836,35747.00
12/22/2018 12:45,2,0.764,ACTIVE,214.19,370.90,60.049,1545500704,"201051344000579","174011545737251",34.23,2.00,0,336.64,382.03,26.6,23.7,0.177,1211368.8,1211368.8,1949,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500706,35748.00
12/22/2018 12:45,2,0.807,ACTIVE,212.61,361.59,60.038,1545500704,"201051344001025","174011545737251",33.26,2.50,0,335.14,374.21,27.2,24.3,0.190,1196161.8,1196161.8,5687,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500707,35749.00
12/22/2018 12:45,2,1.104,ACTIVE,212.61,352.57,60.038,1545500704,"201051344001093","174011545737251",32.07,3.30,0,334.24,371.21,35.8,32.7,0.252,1188014.3,1188014.3,5691,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500708,35750.00
12/22/2018 12:45,2,0.832,ACTIVE,213.96,362.49,60.012,1545500704,"201051344000458","174011545737251",33.30,4.00,0,336.34,376.01,28.1,25.2,0.199,1197682.8,1197682.8,1947,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500709,35751.00
12/22/2018 12:45,2,1.137,ACTIVE,212.61,352.57,60.038,1545500704,"201051344000890","174011545737251",31.99,2.50,0,335.44,371.51,36.9,33.6,0.270,1192531.5,1192531.5,5632,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500710,35752.00
12/22/2018 12:45,2,0.756,ACTIVE,213.96,346.26,60.065,1545500704,"201051344000988","174011545737251",21.91,1.50,0,335.74,355.58,16.7,14.2,0.124,935124.3,935124.3,1951,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500711,35753.00
12/22/2018 12:45,2,1.076,ACTIVE,213.06,355.28,60.022,1545500704,"201051344000582","174011545737251",32.30,2.50,0,335.74,369.10,35.3,32.1,0.261,1172531.9,1172531.9,5629,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500712,35754.00
12/22/2018 12:45,2,1.084,ACTIVE,213.96,354.67,60.038,1545500704,"201051344000868","174011545737251",32.16,2.00,0,335.44,369.40,35.3,32.2,0.265,1184503.6,1184503.6,29507,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500713,35755.00
12/22/2018 12:45,2,1.129,ACTIVE,214.64,350.47,60.065,1545500704,"201051344000576","174011545737251",31.37,3.00,0,336.34,369.70,35.9,32.7,0.274,1197720.2,1197720.2,1971,0,0,0,L,1122011218,1,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500714,35756.00
12/22/2018 12:45,2,0.746,ACTIVE,214.19,362.49,60.038,1545500704,"201051344001158","174011545737251",33.30,1.00,0,338.14,376.01,25.2,22.4,0.181,1178117.2,1178117.2,1949,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500715,35757.00
