ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 12:45,2,1.047,ACTIVE,212.83,353.77,60.065,1545500704,"201051344000917","174011545737251",32.10,3.70,0,334.54,373.31,34.0,30.9,0.256,1189167.5,1189167.5,5655,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500716,35758.00
12/22/2018 12:45,2,0.910,ACTIVE,212.61,344.76,60.033,1545500704,"201051344000417","174011545737251",21.59,1.50,0,334.24,353.77,19.9,17.3,0.133,965954.6,965954.6,5655,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500717,35759.00
12/22/2018 12:45,2,1.105,ACTIVE,212.83,351.67,60.054,1545500704,"201051344000685","174011545737251",31.89,2.00,0,336.04,371.51,35.8,32.6,0.283,1193557.1,1193557.1,5633,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500718,35760.00
12/22/2018 12:45,2,0.914,ACTIVE,212.83,355.28,60.054,1545500704,"201051344000651","174011545737251",32.40,1.50,0,336.34,371.51,30.0,27.0,0.212,1187327.8,1187327.8,5645,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500719,35761.00
12/22/2018 12:45,2,1.008,ACTIVE,213.74,364.29,60.033,1545500704,"201051344000594","174011545737251",33.24,2.00,0,335.14,380.22,34.0,30.9,0.243,1202301.0,1202301.0,29452,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500720,35762.00
12/22/2018 12:45,2,0.738,ACTIVE,214.19,364.89,60.038,1545500704,"201051344000469","174011545737251",33.56,1.00,0,336.04,376.92,25.1,22.3,0.177,1186769.2,1186769.2,1948,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500720,35763.00
12/22/2018 12:45,2,0.682,ACTIVE,212.83,357.98,60.043,1545500704,"201051344000585","174011545737251",32.88,2.00,0,334.54,369.70,22.8,20.1,0.150,1202168.2,1202168.2,5685,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500721,35764.00
12/22/2018 12:45,2,0.961,ACTIVE,214.64,360.99,60.033,1545500704,"201051344000853","174011545737251",33.02,2.50,0,339.04,377.52,32.2,29.1,0.243,1202309.7,1202309.7,1946,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500722,35765.00
12/22/2018 12:45,2,1.090,ACTIVE,212.83,351.07,60.043,1545500704,"201051344001145","174011545737251",31.83,2.00,0,336.94,371.81,35.1,32.0,0.270,1201009.0,1201009.0,5625,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500723,35766.00
12/22/2018 12:45,2,1.104,ACTIVE,212.83,359.78,60.038,1545500704,"201051344000438","174011545737251",32.70,2.00,0,335.14,373.61,36.6,33.4,0.274,1194959.8,1194959.8,5639,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500724,35767.00
12/22/2018 12:45,2,0.689,ACTIVE,212.38,355.88,60.038,1545500704,"201051344001135","174011545737251",32.72,2.50,0,335.14,368.50,22.9,20.2,0.150,1183545.1,1183545.1,5628,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500725,35768.00
12/22/2018 12:45,2,0.812,ACTIVE,213.96,362.79,60.043,1545500704,"201051344000983","174011545737251",33.26,3.00,0,337.24,378.12,27.4,24.5,0.203,1201986.7,1201986.7,1944,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500726,35769.00
12/22/2018 12:45,2,1.045,ACTIVE,212.83,357.68,60.038,1545500704,"201051344001203","174011545737251",32.68,3.00,0,336.34,374.21,34.6,31.5,0.270,1192216.6,1192216.6,5703,0,0,0,L,1122011218,1,122.91,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500727,35770.00
12/22/2018 12:45,2,1.086,ACTIVE,212.38,349.86,60.043,1545500704,"201051344001230","174011545737251",31.67,2.50,0,334.24,370.90,34.8,31.7,0.265,1186603.1,1186603.1,5654,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500728,35771.00
12/22/2018 12:45,2,0.748,ACTIVE,212.38,357.98,60.065,1545500704,"201051344000646","174011545737251",32.86,1.50,0,335.14,372.71,24.9,22.1,0.172,1181482.3,1181482.3,5641,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500729,35772.00
12/22/2018 12:45,2,1.102,ACTIVE,214.19,349.86,60.038,1545500704,"201051344000867","174011545737251",31.71,3.70,0,336.04,368.80,35.5,32.3,0.261,1183324.1,1183324.1,29506,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500730,35773.00
12/22/2018 12:45,2,1.045,ACTIVE,214.41,358.58,60.033,1545500704,"201051344000633","174011545737251",32.62,2.00,0,337.54,375.71,34.6,31.5,0.265,1182314.3,1182314.3,29518,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500731,35774.00
12/22/2018 12:45,2,0.932,ACTIVE,212.16,362.49,60.038,1545500704,"201051344000955","174011545737251",33.16,2.50,0,334.54,377.52,31.4,28.3,0.230,1200065.7,1200065.7,5661,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500732,35775.00
12/22/2018 12:45,2,1.090,ACTIVE,214.19,354.67,60.038,1545500704,"201051344000648","174011545737251",32.20,2.00,0,336.64,372.41,35.6,32.4,0.265,1190287.4,1190287.4,29483,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500733,35776.00
12/22/2018 12:45,2,1.105,ACTIVE,214.41,351.37,60.033,1545500704,"201051344000645","174011545737251",31.89,3.70,0,337.54,369.10,35.7,32.5,0.265,1194546.3,1194546.3,29499,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500734,35777.00
12/22/2018 12:45,2,1.113,ACTIVE,214.19,353.47,60.033,1545500704,"201051344000569","174011545737251",32.08,2.50,0,335.74,370.30,36.2,33.0,0.274,1211795.5,1211795.5,1808,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545500735,35778.00
12/22/2018 13:00,2,0.865,ACTIVE,214.64,370.90,60.033,1545501604,"201051344000579","174011545737251",34.15,2.50,0,337.84,386.83,30.0,27.1,0.203,1211375.5,1211375.5,1950,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501606,35779.00
12/22/2018 13:00,2,0.926,ACTIVE,212.83,362.19,60.043,1545501604,"201051344001025","174011545737251",33.22,2.50,0,337.24,379.62,31.2,28.2,0.225,1196168.8,1196168.8,5688,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501607,35780.00
12/22/2018 13:00,2,1.262,ACTIVE,213.06,355.28,60.043,1545501604,"201051344001093","174011545737251",32.12,3.30,0,335.14,376.92,41.1,37.7,0.301,1188023.7,1188023.7,5692,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501608,35781.00
12/22/2018 13:00,2,0.932,ACTIVE,214.41,365.49,60.033,1545501604,"201051344000458","174011545737251",33.54,4.50,0,338.74,382.33,31.7,28.7,0.234,1197690.0,1197690.0,1948,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501609,35782.00
12/22/2018 13:00,2,1.285,ACTIVE,212.61,356.48,60.033,1545501604,"201051344000890","174011545737251",32.28,3.00,0,335.14,377.22,42.0,38.6,0.323,1192541.2,1192541.2,5633,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501610,35783.00
12/22/2018 13:00,2,0.865,ACTIVE,214.41,347.46,60.033,1545501604,"201051344000988","174011545737251",21.71,2.00,0,336.34,357.08,19.0,16.4,0.141,935128.4,935128.4,1952,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501611,35784.00
12/22/2018 13:00,2,1.250,ACTIVE,213.51,354.07,60.054,1545501604,"201051344000582","174011545737251",31.99,3.00,0,336.64,374.81,40.6,37.2,0.309,1172541.3,1172541.3,5630,0,0,0,L,1122011218,1,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501611,35785.00
12/22/2018 13:00,2,1.268,ACTIVE,214.19,351.37,60.033,1545501604,"201051344000868","174011545737251",31.29,2.00,0,335.74,377.22,40.2,36.9,0.309,1184512.9,1184512.9,29508,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501612,35786.00
12/22/2018 13:00,2,1.260,ACTIVE,215.09,353.77,60.033,1545501604,"201051344000576","174011545737251",31.93,3.30,0,337.24,376.62,40.8,37.4,0.314,1197729.6,1197729.6,1972,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501613,35787.00
12/22/2018 13:00,2,0.848,ACTIVE,214.87,363.69,60.033,1545501604,"201051344001158","174011545737251",33.36,1.50,0,339.04,381.73,28.6,25.7,0.208,1178123.6,1178123.6,1950,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501614,35788.00
12/22/2018 13:00,2,1.201,ACTIVE,213.06,355.58,60.028,1545501604,"201051344000917","174011545737251",32.18,4.00,0,334.54,379.02,39.2,35.9,0.296,1189176.4,1189176.4,5656,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501615,35789.00
12/22/2018 13:00,2,1.029,ACTIVE,213.06,345.66,60.038,1545501604,"201051344000417","174011545737251",21.67,1.50,0,335.44,356.18,22.7,20.0,0.159,965959.6,965959.6,5656,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501616,35790.00
12/22/2018 13:00,2,1.250,ACTIVE,213.06,357.08,60.028,1545501604,"201051344000685","174011545737251",32.28,2.50,0,335.44,376.31,40.9,37.5,0.336,1193566.5,1193566.5,5634,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501617,35791.00
12/22/2018 13:00,2,1.035,ACTIVE,213.06,360.38,60.038,1545501604,"201051344000651","174011545737251",32.84,2.50,0,336.64,378.42,34.5,31.3,0.252,1187335.6,1187335.6,5646,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501618,35792.00
12/22/2018 13:00,2,1.152,ACTIVE,213.96,365.49,60.012,1545501604,"201051344000594","174011545737251",33.22,2.50,0,336.64,385.03,38.8,35.5,0.296,1202309.9,1202309.9,29453,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501619,35793.00
12/22/2018 13:00,2,0.826,ACTIVE,214.64,367.30,60.028,1545501604,"201051344000469","174011545737251",33.75,1.50,0,337.54,383.83,28.3,25.4,0.199,1186775.6,1186775.6,1949,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501620,35794.00
12/22/2018 13:00,2,0.777,ACTIVE,213.06,358.58,60.038,1545501604,"201051344000585","174011545737251",32.80,3.00,0,335.44,373.61,25.9,23.0,0.177,1202174.0,1202174.0,5686,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501621,35795.00
12/22/2018 13:00,2,1.100,ACTIVE,215.09,362.49,60.033,1545501604,"201051344000853","174011545737251",33.08,3.00,0,340.85,385.93,36.9,33.7,0.283,1202318.2,1202318.2,1947,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501622,35796.00
12/22/2018 13:00,2,1.260,ACTIVE,213.06,351.37,60.033,1545501604,"201051344001145","174011545737251",31.71,2.00,0,336.04,376.31,40.5,37.1,0.318,1201018.3,1201018.3,5626,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501623,35797.00
12/22/2018 13:00,2,1.285,ACTIVE,213.06,355.58,60.033,1545501604,"201051344000438","174011545737251",32.16,2.00,0,335.74,379.62,41.9,38.5,0.318,1194969.4,1194969.4,5640,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501624,35798.00
12/22/2018 13:00,2,0.768,ACTIVE,212.61,360.69,60.038,1545501604,"201051344001135","174011545737251",33.22,2.50,0,336.34,373.61,25.9,23.0,0.177,1183550.9,1183550.9,5629,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501624,35799.00
12/22/2018 13:00,2,0.920,ACTIVE,214.41,366.10,60.033,1545501604,"201051344000983","174011545737251",33.52,3.30,0,339.04,384.73,31.2,28.2,0.239,1201993.8,1201993.8,1945,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501626,35800.00
12/22/2018 13:00,2,1.225,ACTIVE,213.06,355.58,60.043,1545501604,"201051344001203","174011545737251",32.32,3.30,0,337.24,379.62,40.1,36.8,0.318,1192225.7,1192225.7,5704,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501626,35801.00
12/22/2018 13:00,2,1.256,ACTIVE,212.83,350.17,60.038,1545501604,"201051344001230","174011545737251",31.59,2.50,0,335.14,376.92,40.2,36.9,0.309,1186612.3,1186612.3,5655,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501627,35802.00
12/22/2018 13:00,2,0.857,ACTIVE,212.61,358.88,60.038,1545501604,"201051344000646","174011545737251",32.76,2.00,0,336.64,375.41,28.5,25.6,0.208,1181488.7,1181488.7,5642,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501628,35803.00
12/22/2018 13:00,2,1.240,ACTIVE,214.64,354.97,60.038,1545501604,"201051344000867","174011545737251",32.14,3.30,0,336.04,376.62,40.4,37.1,0.301,1183333.4,1183333.4,29507,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501629,35804.00
12/22/2018 13:00,2,1.197,ACTIVE,215.09,359.18,60.038,1545501604,"201051344000633","174011545737251",32.56,2.50,0,338.14,382.63,39.5,36.2,0.309,1182323.4,1182323.4,29519,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501630,35805.00
12/22/2018 13:00,2,1.066,ACTIVE,212.38,364.29,60.033,1545501604,"201051344000955","174011545737251",33.20,2.50,0,335.74,384.43,36.0,32.8,0.270,1200073.9,1200073.9,5662,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501631,35806.00
12/22/2018 13:00,2,1.242,ACTIVE,214.41,355.88,60.033,1545501604,"201051344000648","174011545737251",32.18,2.50,0,338.14,379.32,40.5,37.2,0.314,1190296.7,1190296.7,29484,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501632,35807.00
12/22/2018 13:00,2,1.260,ACTIVE,214.87,351.97,60.033,1545501604,"201051344000645","174011545737251",31.81,4.00,0,337.24,374.21,40.7,37.3,0.314,1194555.7,1194555.7,29500,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501633,35808.00
12/22/2018 13:00,2,1.285,ACTIVE,214.41,351.67,60.033,1545501604,"201051344000569","174011545737251",31.57,3.00,0,336.34,376.62,41.1,37.8,0.318,1211805.0,1211805.0,1809,0,0,0,L,1122011218,1,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545501634,35809.00
12/22/2018 13:15,2,1.170,ACTIVE,215.09,379.62,60.033,1545502504,"201051344000579","174011545737251",34.71,3.00,0,338.74,394.65,41.2,37.8,0.309,1211383.4,1211383.4,1951,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502506,35810.00
12/22/2018 13:15,2,1.285,ACTIVE,213.06,368.50,60.038,1545502504,"201051344001025","174011545737251",33.58,3.30,0,335.14,386.23,43.7,40.3,0.323,1196177.1,1196177.1,5689,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502507,35811.00
12/22/2018 13:15,2,1.762,ACTIVE,213.51,361.89,60.033,1545502504,"201051344001093","174011545737251",32.32,3.70,0,336.34,385.03,57.7,53.8,0.446,1188034.7,1188034.7,5693,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502508,35812.00
12/22/2018 13:15,2,1.295,ACTIVE,215.09,371.51,60.033,1545502504,"201051344000458","174011545737251",33.75,5.50,0,337.84,389.54,44.3,40.8,0.358,1197698.4,1197698.4,1949,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502509,35813.00
12/22/2018 13:15,2,1.795,ACTIVE,213.06,362.19,60.043,1545502504,"201051344000890","174011545737251",32.38,3.70,0,336.04,384.43,58.9,54.9,0.460,1192552.5,1192552.5,5634,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502510,35814.00
12/22/2018 13:15,2,1.203,ACTIVE,214.87,351.07,60.033,1545502504,"201051344000988","174011545737251",22.11,2.50,0,327.62,363.39,27.0,24.1,0.203,935133.3,935133.3,1953,0,0,0,L,1122011218,1,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502511,35815.00
12/22/2018 13:15,2,1.771,ACTIVE,213.96,357.98,60.043,1545502504,"201051344000582","174011545737251",31.87,3.30,0,336.34,383.83,57.2,53.3,0.451,1172552.2,1172552.2,5631,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502512,35816.00
12/22/2018 13:15,2,1.770,ACTIVE,214.87,356.48,60.033,1545502504,"201051344000868","174011545737251",31.85,3.00,0,336.94,383.53,57.1,53.2,0.451,1184523.8,1184523.8,29509,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502513,35817.00
12/22/2018 13:15,2,1.783,ACTIVE,215.54,357.98,60.033,1545502504,"201051344000576","174011545737251",31.69,3.70,0,337.24,382.93,57.2,53.3,0.433,1197740.6,1197740.6,1973,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502514,35818.00
12/22/2018 13:15,2,1.184,ACTIVE,215.32,369.70,60.028,1545502504,"201051344001158","174011545737251",33.68,2.00,0,339.95,389.54,40.5,37.1,0.301,1178131.2,1178131.2,1951,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502515,35819.00
12/22/2018 13:15,2,1.693,ACTIVE,213.51,363.69,60.043,1545502504,"201051344000917","174011545737251",32.56,5.00,0,337.24,385.93,55.9,52.0,0.451,1189187.1,1189187.1,5657,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502516,35820.00
12/22/2018 13:15,2,1.428,ACTIVE,213.51,349.56,60.043,1545502504,"201051344000417","174011545737251",21.87,2.50,0,325.82,361.59,31.6,28.6,0.239,965965.4,965965.4,5657,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502517,35821.00
12/22/2018 13:15,2,1.799,ACTIVE,213.29,357.38,60.043,1545502504,"201051344000685","174011545737251",31.79,3.30,0,336.34,384.73,57.9,54.0,0.491,1193577.6,1193577.6,5635,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502518,35822.00
12/22/2018 13:15,2,1.443,ACTIVE,213.51,366.10,60.033,1545502504,"201051344000651","174011545737251",33.12,3.00,0,336.64,385.33,48.5,44.8,0.376,1187344.8,1187344.8,5647,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502519,35823.00
12/22/2018 13:15,2,1.635,ACTIVE,214.41,370.00,60.049,1545502504,"201051344000594","174011545737251",33.22,3.00,0,338.14,392.25,55.0,51.2,0.429,1202320.4,1202320.4,29454,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502520,35824.00
12/22/2018 13:15,2,1.139,ACTIVE,215.09,372.11,60.033,1545502504,"201051344000469","174011545737251",33.93,2.00,0,338.44,388.94,39.1,35.8,0.305,1186783.0,1186783.0,1950,0,0,0,L,1122011218,1,122.23,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502520,35825.00
12/22/2018 13:15,2,1.064,ACTIVE,213.51,367.00,60.038,1545502504,"201051344000585","174011545737251",33.46,3.30,0,337.54,380.22,36.1,32.9,0.274,1202180.8,1202180.8,5687,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502521,35826.00
12/22/2018 13:15,2,1.547,ACTIVE,215.54,369.70,60.033,1545502504,"201051344000853","174011545737251",33.40,3.30,0,339.65,391.04,52.4,48.6,0.411,1202328.1,1202328.1,1948,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502522,35827.00
12/22/2018 13:15,2,1.768,ACTIVE,213.29,360.99,60.006,1545502504,"201051344001145","174011545737251",32.22,3.00,0,337.54,385.03,57.7,53.8,0.464,1201029.2,1201029.2,5627,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502523,35828.00
12/22/2018 13:15,2,1.801,ACTIVE,213.29,359.78,60.038,1545502504,"201051344000438","174011545737251",32.08,3.00,0,337.54,386.23,58.6,54.6,0.468,1194980.7,1194980.7,5641,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502524,35829.00
12/22/2018 13:15,2,1.088,ACTIVE,213.06,362.49,60.017,1545502504,"201051344001135","174011545737251",33.06,3.30,0,337.24,379.32,36.4,33.2,0.274,1183557.7,1183557.7,5630,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502525,35830.00
12/22/2018 13:15,2,1.279,ACTIVE,215.09,372.11,60.028,1545502504,"201051344000983","174011545737251",33.89,3.70,0,339.04,391.34,44.0,40.5,0.358,1202002.2,1202002.2,1946,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502526,35831.00
12/22/2018 13:15,2,1.742,ACTIVE,213.51,359.78,60.038,1545502504,"201051344001203","174011545737251",32.30,4.00,0,338.14,385.93,57.0,53.1,0.460,1192236.6,1192236.6,5705,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502527,35832.00
12/22/2018 13:15,2,1.756,ACTIVE,213.06,360.38,60.049,1545502504,"201051344001230","174011545737251",32.20,3.30,0,335.14,384.13,57.3,53.3,0.460,1186623.2,1186623.2,5656,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502528,35833.00
12/22/2018 13:15,2,1.189,ACTIVE,212.83,364.29,60.065,1545502504,"201051344000646","174011545737251",33.14,2.50,0,336.34,381.73,40.0,36.7,0.309,1181496.2,1181496.2,5643,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502529,35834.00
12/22/2018 13:15,2,1.764,ACTIVE,215.09,356.48,60.033,1545502504,"201051344000867","174011545737251",31.87,4.00,0,336.94,385.03,56.9,53.0,0.442,1183344.3,1183344.3,29508,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502530,35835.00
12/22/2018 13:15,2,1.684,ACTIVE,215.32,364.29,60.006,1545502504,"201051344000633","174011545737251",32.68,3.30,0,338.74,388.94,55.8,51.9,0.464,1182334.1,1182334.1,29520,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502531,35836.00
12/22/2018 13:15,2,1.479,ACTIVE,212.83,372.41,60.043,1545502504,"201051344000955","174011545737251",33.66,3.70,0,336.64,390.74,50.4,46.7,0.393,1200083.5,1200083.5,5663,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502532,35837.00
12/22/2018 13:15,2,1.750,ACTIVE,215.09,359.18,60.033,1545502504,"201051344000648","174011545737251",32.14,3.00,0,337.84,387.44,57.0,53.1,0.455,1190307.6,1190307.6,29485,0,0,0,L,1122011218,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502533,35838.00
12/22/2018 13:15,2,1.789,ACTIVE,215.54,356.48,60.033,1545502504,"201051344000645","174011545737251",31.65,5.00,0,337.54,383.83,57.4,53.5,0.438,1194566.6,1194566.6,29501,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502534,35839.00
12/22/2018 13:15,2,1.779,ACTIVE,215.09,357.68,60.033,1545502504,"201051344000569","174011545737251",32.01,3.30,0,337.24,385.33,57.7,53.8,0.446,1211816.1,1211816.1,1810,0,0,0,L,1122011218,1,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545502535,35840.00
12/22/2018 13:30,2,0.701,ACTIVE,214.19,364.59,60.006,1545503404,"201051344000579","174011545737251",33.60,3.30,0,339.34,397.05,23.8,21.1,0.146,1211392.1,1211392.1,1952,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503406,35841.00
12/22/2018 13:30,2,0.736,ACTIVE,212.83,356.18,60.012,1545503404,"201051344001025","174011545737251",32.72,4.00,0,336.94,388.64,24.4,21.7,0.164,1196186.3,1196186.3,5690,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503407,35842.00
12/22/2018 13:30,2,1.004,ACTIVE,212.83,347.76,60.012,1545503404,"201051344001093","174011545737251",31.41,4.00,0,338.44,390.74,32.0,29.0,0.221,1188047.0,1188047.0,5694,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503408,35843.00
12/22/2018 13:30,2,0.746,ACTIVE,213.96,360.08,60.012,1545503404,"201051344000458","174011545737251",33.12,6.00,0,339.65,391.04,25.1,22.3,0.172,1197707.8,1197707.8,1950,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503409,35844.00
12/22/2018 13:30,2,1.016,ACTIVE,212.83,348.06,59.990,1545503404,"201051344000890","174011545737251",31.61,4.00,0,337.84,387.74,32.6,29.5,0.234,1192565.0,1192565.0,5635,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503410,35845.00
12/22/2018 13:30,2,0.678,ACTIVE,213.96,345.36,59.975,1545503404,"201051344000988","174011545737251",21.65,3.00,0,322.51,364.89,14.9,12.5,0.106,935138.8,935138.8,1954,0,0,0,L,1122011218,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503411,35846.00
12/22/2018 13:30,2,0.969,ACTIVE,213.29,350.77,60.017,1545503404,"201051344000582","174011545737251",31.79,3.70,0,337.84,388.04,31.2,28.2,0.225,1172564.3,1172564.3,5632,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503412,35847.00
12/22/2018 13:30,2,0.980,ACTIVE,213.96,348.36,60.038,1545503404,"201051344000868","174011545737251",31.37,3.00,0,333.03,387.44,31.2,28.2,0.234,1184535.9,1184535.9,29510,0,0,0,L,1122011218,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503413,35848.00
12/22/2018 13:30,2,0.988,ACTIVE,214.64,349.56,60.012,1545503404,"201051344000576","174011545737251",31.03,4.50,0,333.63,385.93,31.1,28.0,0.230,1197752.7,1197752.7,1974,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503414,35849.00
12/22/2018 13:30,2,0.676,ACTIVE,214.19,357.98,60.006,1545503404,"201051344001158","174011545737251",32.90,2.50,0,340.55,391.34,22.6,19.9,0.159,1178139.6,1178139.6,1952,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503415,35850.00
12/22/2018 13:30,2,0.938,ACTIVE,213.06,351.07,60.012,1545503404,"201051344000917","174011545737251",31.97,5.50,0,338.14,390.74,30.3,27.4,0.230,1189198.9,1189198.9,5658,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503415,35851.00
12/22/2018 13:30,2,0.830,ACTIVE,213.06,344.15,59.985,1545503404,"201051344000417","174011545737251",21.41,3.00,0,336.34,364.29,18.0,15.4,0.119,965971.9,965971.9,5658,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503416,35852.00
12/22/2018 13:30,2,0.992,ACTIVE,213.06,348.36,60.012,1545503404,"201051344000685","174011545737251",31.31,3.70,0,338.44,389.54,31.5,28.5,0.247,1193589.9,1193589.9,5636,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503417,35853.00
12/22/2018 13:30,2,0.824,ACTIVE,213.06,354.07,60.012,1545503404,"201051344000651","174011545737251",32.34,3.70,0,335.74,389.24,27.1,24.2,0.190,1187355.1,1187355.1,5648,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503418,35854.00
12/22/2018 13:30,2,0.938,ACTIVE,213.51,355.28,59.969,1545503404,"201051344000594","174011545737251",32.30,3.30,0,345.66,395.85,30.6,27.7,0.221,1202332.1,1202332.1,29455,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503419,35855.00
12/22/2018 13:30,2,0.666,ACTIVE,214.19,361.29,60.006,1545503404,"201051344000469","174011545737251",33.26,2.50,0,340.25,391.94,22.5,19.8,0.155,1186791.2,1186791.2,1951,0,0,0,L,1122011218,1,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503420,35856.00
12/22/2018 13:30,2,0.609,ACTIVE,213.06,357.08,60.028,1545503404,"201051344000585","174011545737251",32.88,3.70,0,336.34,382.93,20.4,17.7,0.128,1202188.3,1202188.3,5688,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503421,35857.00
12/22/2018 13:30,2,0.879,ACTIVE,214.64,355.88,59.969,1545503404,"201051344000853","174011545737251",32.54,3.70,0,345.96,392.55,29.0,26.0,0.217,1202339.2,1202339.2,1949,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503422,35858.00
12/22/2018 13:30,2,0.973,ACTIVE,213.06,348.06,60.006,1545503404,"201051344001145","174011545737251",31.65,3.00,0,339.34,388.94,31.2,28.2,0.234,1201041.5,1201041.5,5628,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503423,35859.00
12/22/2018 13:30,2,1.004,ACTIVE,213.06,349.86,60.012,1545503404,"201051344000438","174011545737251",31.73,3.30,0,339.65,389.54,32.3,29.3,0.234,1194993.1,1194993.1,5642,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503424,35860.00
12/22/2018 13:30,2,0.621,ACTIVE,212.61,352.87,60.012,1545503404,"201051344001135","174011545737251",32.50,3.70,0,336.64,382.03,20.5,17.9,0.137,1183565.3,1183565.3,5631,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503425,35861.00
12/22/2018 13:30,2,0.732,ACTIVE,214.19,361.29,59.969,1545503404,"201051344000983","174011545737251",33.16,4.00,0,340.55,394.05,24.6,21.9,0.177,1202011.4,1202011.4,1947,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503426,35862.00
12/22/2018 13:30,2,0.975,ACTIVE,213.06,346.86,60.012,1545503404,"201051344001203","174011545737251",31.47,4.00,0,338.44,388.94,31.1,28.1,0.243,1192248.7,1192248.7,5706,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503427,35863.00
12/22/2018 13:30,2,0.969,ACTIVE,212.61,347.16,60.012,1545503404,"201051344001230","174011545737251",31.59,3.30,0,337.24,386.53,31.0,28.0,0.230,1186635.3,1186635.3,5657,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503428,35864.00
12/22/2018 13:30,2,0.674,ACTIVE,212.61,356.48,60.012,1545503404,"201051344000646","174011545737251",32.72,3.00,0,336.94,383.83,22.3,19.6,0.150,1181504.6,1181504.6,5644,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503428,35865.00
12/22/2018 13:30,2,0.979,ACTIVE,214.19,347.46,60.006,1545503404,"201051344000867","174011545737251",31.35,4.50,0,339.34,387.74,31.1,28.1,0.225,1183356.3,1183356.3,29509,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503429,35866.00
12/22/2018 13:30,2,0.951,ACTIVE,214.64,352.27,60.049,1545503404,"201051344000633","174011545737251",32.01,3.30,0,339.04,390.74,30.9,27.9,0.239,1182345.9,1182345.9,29521,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503430,35867.00
12/22/2018 13:30,2,0.863,ACTIVE,212.61,358.58,60.022,1545503404,"201051344000955","174011545737251",32.80,4.00,0,350.47,393.15,28.7,25.8,0.203,1200094.2,1200094.2,5664,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503431,35868.00
12/22/2018 13:30,2,0.980,ACTIVE,214.19,348.66,60.006,1545503404,"201051344000648","174011545737251",31.75,3.30,0,334.84,390.44,31.6,28.6,0.230,1190319.7,1190319.7,29486,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503432,35869.00
12/22/2018 13:30,2,0.975,ACTIVE,214.41,348.66,60.006,1545503404,"201051344000645","174011545737251",31.45,5.50,0,335.14,385.93,31.1,28.1,0.230,1194578.7,1194578.7,29502,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503433,35870.00
12/22/2018 13:30,2,0.979,ACTIVE,214.19,350.17,59.969,1545503404,"201051344000569","174011545737251",31.81,3.70,0,334.54,387.74,31.6,28.6,0.230,1211828.3,1211828.3,1811,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545503434,35871.00
12/22/2018 13:45,2,0.689,ACTIVE,214.19,367.30,60.006,1545504304,"201051344000579","174011545737251",33.91,3.00,0,336.64,377.82,23.8,21.0,0.150,1211396.8,1211396.8,1953,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504306,35872.00
12/22/2018 13:45,2,0.727,ACTIVE,212.83,356.78,59.990,1545504304,"201051344001025","174011545737251",32.86,3.30,0,335.44,369.40,24.2,21.5,0.164,1196191.0,1196191.0,5691,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504307,35873.00
12/22/2018 13:45,2,0.969,ACTIVE,212.83,349.26,59.953,1545504304,"201051344001093","174011545737251",31.79,3.70,0,335.74,363.69,31.2,28.2,0.212,1188053.3,1188053.3,5695,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504308,35874.00
12/22/2018 13:45,2,0.748,ACTIVE,213.96,357.98,60.006,1545504304,"201051344000458","174011545737251",32.90,5.50,0,336.94,371.21,24.9,22.2,0.172,1197712.7,1197712.7,1951,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504309,35875.00
12/22/2018 13:45,2,0.977,ACTIVE,212.83,351.67,59.990,1545504304,"201051344000890","174011545737251",32.05,3.30,0,334.54,365.80,31.7,28.7,0.225,1192571.4,1192571.4,5636,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504310,35876.00
12/22/2018 13:45,2,0.672,ACTIVE,213.96,345.66,60.001,1545504304,"201051344000988","174011545737251",21.63,2.50,0,335.74,354.07,14.7,12.3,0.106,935141.5,935141.5,1955,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504311,35877.00
12/22/2018 13:45,2,0.953,ACTIVE,213.29,348.66,59.975,1545504304,"201051344000582","174011545737251",31.59,3.30,0,336.04,362.79,30.6,27.6,0.221,1172570.4,1172570.4,5633,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504312,35878.00
12/22/2018 13:45,2,0.957,ACTIVE,213.96,348.06,60.028,1545504304,"201051344000868","174011545737251",31.41,3.00,0,336.04,361.89,30.4,27.5,0.225,1184542.1,1184542.1,29511,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504313,35879.00
12/22/2018 13:45,2,0.951,ACTIVE,214.64,349.86,59.996,1545504304,"201051344000576","174011545737251",31.65,3.70,0,337.54,363.39,30.5,27.5,0.225,1197758.9,1197758.9,1975,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504314,35880.00
12/22/2018 13:45,2,0.662,ACTIVE,214.19,360.69,60.006,1545504304,"201051344001158","174011545737251",33.18,2.00,0,337.84,370.90,22.3,19.6,0.155,1178144.0,1178144.0,1953,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504315,35881.00
12/22/2018 13:45,2,0.910,ACTIVE,213.06,351.97,59.996,1545504304,"201051344000917","174011545737251",32.08,5.00,0,335.74,366.40,29.6,26.6,0.217,1189204.9,1189204.9,5659,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504315,35882.00
12/22/2018 13:45,2,0.816,ACTIVE,213.06,343.85,59.953,1545504304,"201051344000417","174011545737251",21.45,2.50,0,335.14,353.17,17.7,15.1,0.119,965975.3,965975.3,5659,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504316,35883.00
12/22/2018 13:45,2,0.957,ACTIVE,213.06,348.36,59.996,1545504304,"201051344000685","174011545737251",31.49,3.00,0,335.14,362.49,30.6,27.6,0.234,1193596.0,1193596.0,5637,0,0,0,L,1122011218,1,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504317,35884.00
12/22/2018 13:45,2,0.814,ACTIVE,213.06,354.07,59.985,1545504304,"201051344000651","174011545737251",32.38,3.30,0,336.64,365.80,26.8,23.9,0.186,1187360.4,1187360.4,5649,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504318,35885.00
12/22/2018 13:45,2,0.914,ACTIVE,213.74,357.68,59.996,1545504304,"201051344000594","174011545737251",32.62,2.50,0,335.74,370.00,30.2,27.2,0.221,1202338.2,1202338.2,29456,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504319,35886.00
12/22/2018 13:45,2,0.658,ACTIVE,214.19,361.59,59.996,1545504304,"201051344000469","174011545737251",33.30,2.50,0,336.94,373.61,22.3,19.6,0.146,1186795.6,1186795.6,1952,0,0,0,L,1122011218,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504320,35887.00
12/22/2018 13:45,2,0.607,ACTIVE,213.06,356.78,59.964,1545504304,"201051344000585","174011545737251",32.82,3.30,0,336.34,366.40,20.2,17.6,0.124,1202192.2,1202192.2,5689,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504321,35888.00
12/22/2018 13:45,2,0.865,ACTIVE,214.64,357.98,60.001,1545504304,"201051344000853","174011545737251",32.74,3.30,0,339.65,370.60,28.7,25.8,0.208,1202344.9,1202344.9,1950,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504322,35889.00
12/22/2018 13:45,2,0.939,ACTIVE,213.06,349.86,59.996,1545504304,"201051344001145","174011545737251",31.83,2.50,0,337.24,364.29,30.3,27.3,0.225,1201047.6,1201047.6,5629,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504323,35890.00
12/22/2018 13:45,2,0.969,ACTIVE,212.83,351.37,59.975,1545504304,"201051344000438","174011545737251",31.97,3.30,0,335.74,367.30,31.4,28.4,0.225,1194999.5,1194999.5,5643,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504324,35891.00
12/22/2018 13:45,2,0.607,ACTIVE,212.61,355.88,60.012,1545504304,"201051344001135","174011545737251",32.78,3.30,0,335.74,366.10,20.2,17.6,0.133,1183569.3,1183569.3,5632,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504325,35892.00
12/22/2018 13:45,2,0.721,ACTIVE,214.19,362.49,60.017,1545504304,"201051344000983","174011545737251",33.36,3.70,0,337.24,373.31,24.4,21.6,0.181,1202016.2,1202016.2,1948,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504326,35893.00
12/22/2018 13:45,2,0.941,ACTIVE,213.06,348.06,60.028,1545504304,"201051344001203","174011545737251",31.79,3.70,0,335.74,365.49,30.3,27.4,0.230,1192254.8,1192254.8,5707,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504327,35894.00
12/22/2018 13:45,2,0.938,ACTIVE,212.83,347.46,59.990,1545504304,"201051344001230","174011545737251",31.59,3.00,0,335.74,363.99,30.0,27.0,0.221,1186641.4,1186641.4,5658,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504328,35895.00
12/22/2018 13:45,2,0.666,ACTIVE,212.61,356.18,59.990,1545504304,"201051344000646","174011545737251",32.72,2.50,0,334.84,370.30,22.1,19.4,0.150,1181508.9,1181508.9,5645,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504329,35896.00
12/22/2018 13:45,2,0.955,ACTIVE,214.19,347.16,60.001,1545504304,"201051344000867","174011545737251",31.43,4.00,0,336.94,363.69,30.4,27.4,0.217,1183362.5,1183362.5,29510,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504329,35897.00
12/22/2018 13:45,2,0.943,ACTIVE,214.64,350.47,60.001,1545504304,"201051344000633","174011545737251",31.81,3.00,0,337.54,366.40,30.4,27.4,0.230,1182352.1,1182352.1,29522,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504330,35898.00
12/22/2018 13:45,2,0.848,ACTIVE,212.38,359.48,59.985,1545504304,"201051344000955","174011545737251",32.92,3.70,0,335.44,371.21,28.3,25.4,0.199,1200099.9,1200099.9,5665,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504331,35899.00
12/22/2018 13:45,2,0.961,ACTIVE,214.19,348.06,60.006,1545504304,"201051344000648","174011545737251",31.71,3.00,0,336.34,364.29,30.9,27.9,0.225,1190326.0,1190326.0,29487,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504332,35900.00
12/22/2018 13:45,2,0.941,ACTIVE,214.41,349.26,60.006,1545504304,"201051344000645","174011545737251",31.83,5.00,0,337.84,362.19,30.4,27.4,0.225,1194584.9,1194584.9,29503,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504333,35901.00
