ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 13:45,2,0.973,ACTIVE,214.19,348.36,60.006,1545504304,"201051344000569","174011545737251",31.45,3.30,0,336.64,363.39,31.0,28.0,0.225,1211834.6,1211834.6,1812,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545504334,35902.00
12/22/2018 14:00,2,0.770,ACTIVE,214.41,370.90,60.070,1545505204,"201051344000579","174011545737251",34.27,2.50,0,337.54,382.93,26.7,23.9,0.177,1211402.8,1211402.8,1954,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505206,35903.00
12/22/2018 14:00,2,0.824,ACTIVE,212.83,360.38,60.043,1545505204,"201051344001025","174011545737251",33.10,3.30,0,336.34,375.11,27.7,24.8,0.190,1196197.2,1196197.2,5692,0,0,0,L,1122011218,1,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505206,35904.00
12/22/2018 14:00,2,1.102,ACTIVE,213.06,352.87,60.033,1545505204,"201051344001093","174011545737251",32.03,3.70,0,335.44,370.60,35.7,32.6,0.252,1188061.4,1188061.4,5696,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505207,35905.00
12/22/2018 14:00,2,0.844,ACTIVE,214.19,361.59,60.028,1545505204,"201051344000458","174011545737251",33.20,5.00,0,337.84,376.62,28.4,25.5,0.208,1197719.1,1197719.1,1952,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505208,35906.00
12/22/2018 14:00,2,1.121,ACTIVE,212.83,350.17,60.043,1545505204,"201051344000890","174011545737251",31.79,3.30,0,335.44,370.30,36.1,32.9,0.265,1192579.6,1192579.6,5637,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505209,35907.00
12/22/2018 14:00,2,0.770,ACTIVE,213.96,346.26,60.022,1545505204,"201051344000988","174011545737251",21.61,2.50,0,336.64,356.48,16.9,14.3,0.119,935145.0,935145.0,1956,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505210,35908.00
12/22/2018 14:00,2,1.074,ACTIVE,213.51,352.87,60.038,1545505204,"201051344000582","174011545737251",31.95,3.00,0,336.34,369.70,34.8,31.7,0.261,1172578.4,1172578.4,5634,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505211,35909.00
12/22/2018 14:00,2,1.102,ACTIVE,214.19,349.56,60.028,1545505204,"201051344000868","174011545737251",31.09,3.00,0,336.64,367.90,34.7,31.6,0.261,1184549.9,1184549.9,29512,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505212,35910.00
12/22/2018 14:00,2,1.080,ACTIVE,214.64,350.47,60.022,1545505204,"201051344000576","174011545737251",31.75,3.70,0,336.94,370.30,34.8,31.6,0.261,1197766.8,1197766.8,1976,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505213,35911.00
12/22/2018 14:00,2,0.752,ACTIVE,214.41,363.39,60.028,1545505204,"201051344001158","174011545737251",33.38,2.00,0,339.04,376.31,25.4,22.6,0.181,1178149.6,1178149.6,1954,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505214,35912.00
12/22/2018 14:00,2,1.039,ACTIVE,213.06,355.58,60.038,1545505204,"201051344000917","174011545737251",32.28,4.50,0,336.94,371.21,34.0,30.9,0.256,1189212.6,1189212.6,5660,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505215,35913.00
12/22/2018 14:00,2,0.934,ACTIVE,213.06,344.76,60.043,1545505204,"201051344000417","174011545737251",21.37,2.50,0,334.84,354.37,20.2,17.6,0.141,965979.7,965979.7,5660,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505216,35914.00
12/22/2018 14:00,2,1.080,ACTIVE,213.06,352.87,60.028,1545505204,"201051344000685","174011545737251",31.93,3.00,0,334.54,370.00,35.0,31.8,0.283,1193604.0,1193604.0,5638,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505217,35915.00
12/22/2018 14:00,2,0.926,ACTIVE,213.06,357.08,60.049,1545505204,"201051344000651","174011545737251",32.64,3.00,0,336.94,373.01,30.6,27.7,0.221,1187367.3,1187367.3,5650,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505218,35916.00
12/22/2018 14:00,2,1.049,ACTIVE,213.74,358.58,60.049,1545505204,"201051344000594","174011545737251",32.58,2.50,0,336.04,375.41,34.6,31.5,0.252,1202346.0,1202346.0,29457,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505219,35917.00
12/22/2018 14:00,2,0.730,ACTIVE,214.41,366.70,60.028,1545505204,"201051344000469","174011545737251",33.77,2.00,0,337.24,379.02,25.0,22.2,0.168,1186801.1,1186801.1,1953,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505220,35918.00
12/22/2018 14:00,2,0.676,ACTIVE,213.06,361.59,60.022,1545505204,"201051344000585","174011545737251",33.26,3.30,0,336.04,370.30,22.8,20.1,0.155,1202197.3,1202197.3,5690,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505221,35919.00
12/22/2018 14:00,2,0.996,ACTIVE,214.87,357.98,60.022,1545505204,"201051344000853","174011545737251",32.68,3.00,0,339.04,376.31,33.0,30.0,0.247,1202352.4,1202352.4,1951,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505222,35920.00
12/22/2018 14:00,2,1.078,ACTIVE,213.06,350.77,60.017,1545505204,"201051344001145","174011545737251",31.83,2.50,0,336.94,371.51,34.8,31.6,0.265,1201055.5,1201055.5,5630,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505223,35921.00
12/22/2018 14:00,2,1.090,ACTIVE,213.06,355.28,60.038,1545505204,"201051344000438","174011545737251",32.30,2.50,0,336.94,373.31,35.7,32.5,0.270,1195007.6,1195007.6,5644,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505224,35922.00
12/22/2018 14:00,2,0.697,ACTIVE,212.61,356.48,60.033,1545505204,"201051344001135","174011545737251",32.76,3.30,0,337.54,370.60,23.2,20.5,0.159,1183574.4,1183574.4,5633,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505224,35923.00
12/22/2018 14:00,2,0.820,ACTIVE,214.19,362.19,60.022,1545505204,"201051344000983","174011545737251",33.20,3.70,0,338.74,377.82,27.6,24.7,0.208,1202022.5,1202022.5,1949,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505225,35924.00
12/22/2018 14:00,2,1.076,ACTIVE,213.06,349.26,60.038,1545505204,"201051344001203","174011545737251",31.73,3.30,0,335.44,370.30,34.6,31.5,0.270,1192262.6,1192262.6,5708,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505226,35925.00
12/22/2018 14:00,2,1.068,ACTIVE,212.83,351.37,60.028,1545505204,"201051344001230","174011545737251",31.83,3.00,0,334.84,368.50,34.4,31.3,0.261,1186649.2,1186649.2,5659,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505227,35926.00
12/22/2018 14:00,2,0.762,ACTIVE,212.61,358.58,60.038,1545505204,"201051344000646","174011545737251",32.88,2.50,0,336.04,373.61,25.4,22.6,0.177,1181514.5,1181514.5,5646,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505228,35927.00
12/22/2018 14:00,2,1.080,ACTIVE,214.41,349.26,59.980,1545505204,"201051344000867","174011545737251",31.69,3.70,0,336.04,369.10,34.8,31.6,0.256,1183370.4,1183370.4,29511,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505229,35928.00
12/22/2018 14:00,2,1.082,ACTIVE,214.64,351.67,60.028,1545505204,"201051344000633","174011545737251",31.65,3.00,0,337.54,372.71,34.7,31.6,0.270,1182359.9,1182359.9,29523,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505230,35929.00
12/22/2018 14:00,2,0.971,ACTIVE,212.61,362.49,60.033,1545505204,"201051344000955","174011545737251",33.08,3.70,0,336.94,377.52,32.5,29.4,0.243,1200107.2,1200107.2,5666,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505231,35930.00
12/22/2018 14:00,2,1.084,ACTIVE,214.41,350.47,60.022,1545505204,"201051344000648","174011545737251",31.89,2.50,0,336.34,370.30,35.0,31.9,0.256,1190333.9,1190333.9,29488,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505232,35931.00
12/22/2018 14:00,2,1.074,ACTIVE,214.64,350.47,60.012,1545505204,"201051344000645","174011545737251",31.81,4.50,0,338.14,368.80,34.6,31.5,0.252,1194592.7,1194592.7,29504,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505233,35932.00
12/22/2018 14:00,2,1.086,ACTIVE,214.41,352.57,60.028,1545505204,"201051344000569","174011545737251",31.99,3.30,0,336.94,371.21,35.2,32.0,0.265,1211842.6,1211842.6,1813,0,0,0,L,1122011218,1,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545505234,35933.00
12/22/2018 14:15,2,0.727,ACTIVE,214.41,366.70,60.012,1545506104,"201051344000579","174011545737251",33.85,3.00,0,336.34,381.12,24.9,22.2,0.159,1211408.4,1211408.4,1955,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506106,35934.00
12/22/2018 14:15,2,0.764,ACTIVE,212.83,357.98,60.006,1545506104,"201051344001025","174011545737251",32.88,3.30,0,336.34,372.71,25.4,22.6,0.172,1196203.0,1196203.0,5693,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506107,35935.00
12/22/2018 14:15,2,0.996,ACTIVE,213.06,352.57,59.996,1545506104,"201051344001093","174011545737251",32.10,3.70,0,336.04,369.40,32.5,29.4,0.230,1188069.0,1188069.0,5697,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506108,35936.00
12/22/2018 14:15,2,0.783,ACTIVE,214.19,358.58,60.006,1545506104,"201051344000458","174011545737251",32.96,5.00,0,337.54,374.21,26.2,23.4,0.186,1197725.0,1197725.0,1953,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506108,35937.00
12/22/2018 14:15,2,1.016,ACTIVE,212.83,351.37,60.012,1545506104,"201051344000890","174011545737251",31.95,3.30,0,335.74,369.70,32.9,29.9,0.239,1192587.3,1192587.3,5638,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506109,35938.00
12/22/2018 14:15,2,0.703,ACTIVE,214.19,346.56,59.996,1545506104,"201051344000988","174011545737251",21.59,2.50,0,336.64,356.48,15.4,13.0,0.110,935148.4,935148.4,1957,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506110,35939.00
12/22/2018 14:15,2,0.992,ACTIVE,213.51,348.36,59.980,1545506104,"201051344000582","174011545737251",31.51,3.30,0,335.74,367.30,31.7,28.6,0.234,1172585.7,1172585.7,5635,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506111,35940.00
12/22/2018 14:15,2,0.998,ACTIVE,214.19,348.96,60.006,1545506104,"201051344000868","174011545737251",31.43,2.50,0,336.64,365.49,31.8,28.8,0.239,1184557.3,1184557.3,29513,0,0,0,L,1122011218,1,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506112,35941.00
12/22/2018 14:15,2,0.992,ACTIVE,214.87,350.17,60.006,1545506104,"201051344000576","174011545737251",31.55,3.30,0,337.24,366.70,31.8,28.7,0.239,1197774.1,1197774.1,1977,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506113,35942.00
12/22/2018 14:15,2,0.697,ACTIVE,214.41,359.78,60.006,1545506104,"201051344001158","174011545737251",33.14,2.00,0,338.14,375.41,23.4,20.7,0.164,1178154.9,1178154.9,1955,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506114,35943.00
12/22/2018 14:15,2,0.961,ACTIVE,213.29,348.96,60.006,1545506104,"201051344000917","174011545737251",31.71,4.50,0,336.64,369.40,30.9,27.9,0.234,1189219.7,1189219.7,5661,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506115,35944.00
12/22/2018 14:15,2,0.857,ACTIVE,213.06,344.45,60.006,1545506104,"201051344000417","174011545737251",21.47,2.50,0,335.44,354.67,18.7,16.1,0.133,965983.8,965983.8,5661,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506116,35945.00
12/22/2018 14:15,2,0.994,ACTIVE,213.29,348.36,60.006,1545506104,"201051344000685","174011545737251",31.59,3.00,0,337.84,368.80,31.8,28.8,0.247,1193611.4,1193611.4,5639,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506117,35946.00
12/22/2018 14:15,2,0.848,ACTIVE,213.06,357.68,60.012,1545506104,"201051344000651","174011545737251",32.78,3.00,0,336.34,370.60,28.2,25.3,0.194,1187373.8,1187373.8,5651,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506118,35947.00
12/22/2018 14:15,2,0.975,ACTIVE,213.96,353.77,60.001,1545506104,"201051344000594","174011545737251",32.14,2.50,0,334.54,372.41,31.8,28.7,0.234,1202353.4,1202353.4,29458,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506119,35948.00
12/22/2018 14:15,2,0.688,ACTIVE,214.64,362.19,59.996,1545506104,"201051344000469","174011545737251",33.36,2.00,0,336.64,376.92,23.3,20.5,0.159,1186806.4,1186806.4,1954,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506120,35949.00
12/22/2018 14:15,2,0.633,ACTIVE,213.29,357.08,60.006,1545506104,"201051344000585","174011545737251",32.80,2.50,0,335.44,368.80,21.1,18.5,0.141,1202202.0,1202202.0,5691,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506121,35950.00
12/22/2018 14:15,2,0.928,ACTIVE,214.87,354.67,60.006,1545506104,"201051344000853","174011545737251",32.32,3.00,0,339.65,372.71,30.4,27.4,0.225,1202359.4,1202359.4,1952,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506122,35951.00
12/22/2018 14:15,2,0.977,ACTIVE,213.06,349.86,60.043,1545506104,"201051344001145","174011545737251",31.83,2.50,0,336.94,368.20,31.5,28.5,0.234,1201062.8,1201062.8,5631,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506123,35952.00
12/22/2018 14:15,2,1.010,ACTIVE,213.06,351.67,59.969,1545506104,"201051344000438","174011545737251",32.05,3.00,0,336.64,370.90,32.8,29.7,0.243,1195015.2,1195015.2,5645,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506124,35953.00
12/22/2018 14:15,2,0.627,ACTIVE,212.83,358.88,60.001,1545506104,"201051344001135","174011545737251",33.10,3.30,0,336.04,368.80,21.1,18.4,0.141,1183579.1,1183579.1,5634,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506125,35954.00
12/22/2018 14:15,2,0.762,ACTIVE,214.41,361.59,60.012,1545506104,"201051344000983","174011545737251",33.16,3.70,0,337.54,376.31,25.6,22.8,0.190,1202028.2,1202028.2,1950,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506126,35955.00
12/22/2018 14:15,2,0.992,ACTIVE,213.06,347.46,59.980,1545506104,"201051344001203","174011545737251",31.49,3.70,0,335.74,368.50,31.7,28.7,0.239,1192270.0,1192270.0,5709,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506126,35956.00
12/22/2018 14:15,2,0.977,ACTIVE,212.83,347.16,60.006,1545506104,"201051344001230","174011545737251",31.51,3.00,0,336.34,367.00,31.2,28.2,0.234,1186656.4,1186656.4,5660,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506127,35957.00
12/22/2018 14:15,2,0.701,ACTIVE,212.61,357.08,60.006,1545506104,"201051344000646","174011545737251",32.78,2.50,0,335.14,370.90,23.4,20.6,0.168,1181519.7,1181519.7,5647,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506128,35958.00
12/22/2018 14:15,2,0.982,ACTIVE,214.41,349.26,60.001,1545506104,"201051344000867","174011545737251",31.77,3.70,0,335.74,366.10,31.6,28.6,0.230,1183377.7,1183377.7,29512,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506129,35959.00
12/22/2018 14:15,2,0.984,ACTIVE,214.87,349.86,60.012,1545506104,"201051344000633","174011545737251",31.71,3.00,0,337.54,370.30,31.7,28.7,0.243,1182367.3,1182367.3,29524,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506130,35960.00
12/22/2018 14:15,2,0.908,ACTIVE,212.61,357.98,60.006,1545506104,"201051344000955","174011545737251",32.74,3.30,0,336.64,375.41,30.2,27.2,0.217,1200114.1,1200114.1,5667,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506131,35961.00
12/22/2018 14:15,2,0.992,ACTIVE,214.19,349.56,60.012,1545506104,"201051344000648","174011545737251",31.83,2.50,0,336.94,366.40,32.0,29.0,0.234,1190341.4,1190341.4,29489,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506132,35962.00
12/22/2018 14:15,2,0.984,ACTIVE,214.64,349.26,60.012,1545506104,"201051344000645","174011545737251",31.63,4.50,0,337.24,365.80,31.6,28.6,0.230,1194600.1,1194600.1,29505,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506133,35963.00
12/22/2018 14:15,2,1.004,ACTIVE,214.41,349.26,60.006,1545506104,"201051344000569","174011545737251",31.61,3.30,0,336.04,367.90,32.2,29.1,0.239,1211850.1,1211850.1,1814,0,0,0,L,1122011218,1,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545506134,35964.00
12/22/2018 14:30,2,0.982,ACTIVE,214.87,373.91,60.028,1545507003,"201051344000579","174011545737251",34.35,3.00,0,337.54,386.23,34.2,31.1,0.247,1211414.5,1211414.5,1956,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507006,35965.00
12/22/2018 14:30,2,1.053,ACTIVE,213.29,364.89,60.033,1545507003,"201051344001025","174011545737251",33.42,3.70,0,336.34,380.22,35.7,32.5,0.265,1196209.3,1196209.3,5694,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507006,35966.00
12/22/2018 14:30,2,1.371,ACTIVE,213.51,358.28,60.033,1545507003,"201051344001093","174011545737251",32.36,3.70,0,334.54,374.81,45.0,41.5,0.336,1188077.1,1188077.1,5698,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507007,35967.00
12/22/2018 14:30,2,1.068,ACTIVE,214.64,368.20,60.054,1545507003,"201051344000458","174011545737251",33.72,5.00,0,337.84,382.33,36.5,33.3,0.278,1197731.6,1197731.6,1954,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507008,35968.00
12/22/2018 14:30,2,1.408,ACTIVE,213.29,356.78,60.043,1545507003,"201051344000890","174011545737251",32.20,3.30,0,335.14,376.31,45.9,42.4,0.354,1192595.6,1192595.6,5639,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507009,35969.00
12/22/2018 14:30,2,0.984,ACTIVE,214.41,348.36,60.022,1545507003,"201051344000988","174011545737251",21.99,2.50,0,336.94,358.58,22.0,19.3,0.172,935152.0,935152.0,1958,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507010,35970.00
12/22/2018 14:30,2,1.387,ACTIVE,213.96,352.87,60.028,1545507003,"201051344000582","174011545737251",31.65,3.30,0,334.54,372.71,44.5,41.0,0.345,1172593.7,1172593.7,5636,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507011,35971.00
12/22/2018 14:30,2,1.404,ACTIVE,214.64,352.87,60.075,1545507003,"201051344000868","174011545737251",31.47,2.50,0,336.94,373.91,44.8,41.3,0.349,1184565.4,1184565.4,29514,0,0,0,L,1122011218,1,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507012,35972.00
12/22/2018 14:30,2,1.375,ACTIVE,215.09,356.18,60.028,1545507003,"201051344000576","174011545737251",32.01,3.70,0,336.64,374.51,44.6,41.1,0.349,1197782.2,1197782.2,1978,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507013,35973.00
12/22/2018 14:30,2,0.975,ACTIVE,214.87,365.80,59.996,1545507003,"201051344001158","174011545737251",33.42,2.50,0,338.44,381.12,33.0,30.0,0.252,1178160.7,1178160.7,1956,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507014,35974.00
12/22/2018 14:30,2,1.342,ACTIVE,213.74,355.58,60.033,1545507003,"201051344000917","174011545737251",32.07,5.00,0,335.44,374.81,43.6,40.2,0.340,1189227.5,1189227.5,5662,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507015,35975.00
12/22/2018 14:30,2,1.172,ACTIVE,213.51,347.16,60.033,1545507003,"201051344000417","174011545737251",21.83,2.50,0,334.24,357.08,25.9,23.1,0.190,965988.3,965988.3,5662,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507016,35976.00
12/22/2018 14:30,2,1.381,ACTIVE,213.51,356.78,60.028,1545507003,"201051344000685","174011545737251",32.12,3.00,0,335.14,374.51,44.9,41.4,0.367,1193619.4,1193619.4,5640,0,0,0,L,1122011218,1,123.36,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507017,35977.00
12/22/2018 14:30,2,1.193,ACTIVE,213.74,362.19,60.028,1545507003,"201051344000651","174011545737251",32.90,3.00,0,336.34,379.32,39.8,36.5,0.301,1187380.9,1187380.9,5652,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507018,35978.00
12/22/2018 14:30,2,1.373,ACTIVE,214.19,358.28,60.028,1545507003,"201051344000594","174011545737251",32.22,3.00,0,335.74,378.12,44.9,41.4,0.349,1202361.4,1202361.4,29459,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507019,35979.00
12/22/2018 14:30,2,0.941,ACTIVE,214.87,369.10,60.028,1545507003,"201051344000469","174011545737251",33.79,2.50,0,336.34,382.33,32.3,29.3,0.234,1186812.1,1186812.1,1955,0,0,0,L,1122011218,1,122.01,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507020,35980.00
12/22/2018 14:30,2,0.881,ACTIVE,213.51,360.38,60.049,1545507003,"201051344000585","174011545737251",32.98,3.30,0,336.34,373.91,29.5,26.5,0.208,1202207.2,1202207.2,5692,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507021,35981.00
12/22/2018 14:30,2,1.312,ACTIVE,215.32,360.99,60.028,1545507003,"201051344000853","174011545737251",32.66,3.30,0,338.74,379.62,43.4,40.0,0.340,1202367.1,1202367.1,1953,0,0,0,L,1122011218,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507022,35982.00
12/22/2018 14:30,2,1.383,ACTIVE,213.51,352.57,60.033,1545507003,"201051344001145","174011545737251",31.75,2.50,0,336.34,375.11,44.5,41.0,0.349,1201070.7,1201070.7,5632,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507023,35983.00
12/22/2018 14:30,2,1.396,ACTIVE,213.51,357.68,60.028,1545507003,"201051344000438","174011545737251",32.24,3.00,0,335.74,378.42,45.7,42.2,0.354,1195023.5,1195023.5,5646,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507024,35984.00
12/22/2018 14:30,2,0.889,ACTIVE,213.29,361.29,60.022,1545507003,"201051344001135","174011545737251",33.06,3.30,0,335.74,375.11,29.8,26.8,0.212,1183584.3,1183584.3,5635,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507025,35985.00
12/22/2018 14:30,2,1.066,ACTIVE,214.87,365.19,60.017,1545507003,"201051344000983","174011545737251",33.32,3.70,0,338.14,383.53,36.1,32.9,0.287,1202034.6,1202034.6,1951,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507026,35986.00
12/22/2018 14:30,2,1.385,ACTIVE,213.51,353.17,60.028,1545507003,"201051344001203","174011545737251",31.93,3.70,0,336.34,374.21,44.8,41.3,0.358,1192278.0,1192278.0,5710,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507027,35987.00
12/22/2018 14:30,2,1.357,ACTIVE,213.29,355.28,60.033,1545507003,"201051344001230","174011545737251",32.03,3.00,0,335.44,374.51,44.1,40.6,0.345,1186664.3,1186664.3,5661,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507028,35988.00
12/22/2018 14:30,2,0.984,ACTIVE,213.06,361.29,60.033,1545507003,"201051344000646","174011545737251",32.96,3.00,0,336.04,375.71,32.9,29.8,0.243,1181525.5,1181525.5,5648,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507029,35989.00
12/22/2018 14:30,2,1.385,ACTIVE,214.64,352.87,60.033,1545507003,"201051344000867","174011545737251",31.79,4.00,0,336.94,375.11,44.6,41.2,0.340,1183385.8,1183385.8,29513,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507029,35990.00
12/22/2018 14:30,2,1.373,ACTIVE,215.09,356.48,60.049,1545507003,"201051344000633","174011545737251",32.05,3.00,0,336.94,377.22,44.6,41.1,0.362,1182375.3,1182375.3,29525,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507030,35991.00
12/22/2018 14:30,2,1.264,ACTIVE,213.06,364.29,60.028,1545507003,"201051344000955","174011545737251",33.04,3.70,0,336.04,380.82,42.3,38.9,0.323,1200121.8,1200121.8,5668,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507031,35992.00
12/22/2018 14:30,2,1.391,ACTIVE,214.64,353.47,60.028,1545507003,"201051344000648","174011545737251",31.89,3.00,0,336.64,373.61,44.9,41.4,0.345,1190349.5,1190349.5,29490,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507032,35993.00
12/22/2018 14:30,2,1.395,ACTIVE,215.09,353.77,60.033,1545507003,"201051344000645","174011545737251",31.61,5.00,0,337.84,373.31,44.6,41.2,0.349,1194608.1,1194608.1,29506,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507033,35994.00
12/22/2018 14:30,2,1.402,ACTIVE,214.64,353.77,60.033,1545507003,"201051344000569","174011545737251",31.81,3.30,0,336.64,375.71,45.1,41.7,0.349,1211858.2,1211858.2,1815,0,0,0,L,1122011218,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507034,35995.00
12/22/2018 14:45,2,0.812,ACTIVE,214.87,368.50,60.033,1545507904,"201051344000579","174011545737251",33.95,3.30,0,338.44,390.14,27.9,25.0,0.190,1211422.2,1211422.2,1957,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507906,35996.00
12/22/2018 14:45,2,0.855,ACTIVE,213.29,360.99,60.022,1545507904,"201051344001025","174011545737251",33.14,3.70,0,336.34,382.63,28.7,25.8,0.203,1196217.3,1196217.3,5695,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507907,35997.00
12/22/2018 14:45,2,1.131,ACTIVE,213.51,351.67,60.043,1545507904,"201051344001093","174011545737251",31.89,4.00,0,335.14,378.72,36.6,33.4,0.265,1188087.4,1188087.4,5699,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507908,35998.00
12/22/2018 14:45,2,0.883,ACTIVE,214.64,360.08,60.017,1545507904,"201051344000458","174011545737251",32.98,5.50,0,340.85,384.43,29.5,26.5,0.217,1197739.8,1197739.8,1955,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507909,35999.00
12/22/2018 14:45,2,1.148,ACTIVE,213.29,351.07,60.022,1545507904,"201051344000890","174011545737251",31.81,3.70,0,336.04,378.42,37.0,33.8,0.274,1192606.1,1192606.1,5640,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507910,36000.00
12/22/2018 14:45,2,0.797,ACTIVE,214.64,347.46,60.022,1545507904,"201051344000988","174011545737251",21.51,3.00,0,337.24,360.99,17.4,14.9,0.133,935156.8,935156.8,1959,0,0,0,L,1122011218,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507911,36001.00
12/22/2018 14:45,2,1.115,ACTIVE,213.96,350.17,60.028,1545507904,"201051344000582","174011545737251",31.63,3.30,0,336.04,376.62,35.7,32.6,0.265,1172603.8,1172603.8,5637,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507912,36002.00
12/22/2018 14:45,2,1.111,ACTIVE,214.64,350.47,60.059,1545507904,"201051344000868","174011545737251",31.57,3.00,0,337.54,376.01,35.6,32.4,0.265,1184575.5,1184575.5,29515,0,0,0,L,1122011218,1,122.23,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507913,36003.00
12/22/2018 14:45,2,1.115,ACTIVE,215.09,352.87,60.017,1545507904,"201051344000576","174011545737251",31.23,4.00,0,337.84,377.82,35.3,32.2,0.265,1197792.3,1197792.3,1979,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507913,36004.00
12/22/2018 14:45,2,0.791,ACTIVE,214.87,359.78,60.012,1545507904,"201051344001158","174011545737251",33.02,2.50,0,339.95,384.43,26.5,23.7,0.194,1178168.0,1178168.0,1957,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507914,36005.00
12/22/2018 14:45,2,1.084,ACTIVE,213.74,351.97,60.028,1545507904,"201051344000917","174011545737251",31.85,5.00,0,336.34,379.32,35.0,31.8,0.270,1189237.4,1189237.4,5663,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507915,36006.00
12/22/2018 14:45,2,0.973,ACTIVE,213.51,345.96,60.017,1545507904,"201051344000417","174011545737251",21.51,3.00,0,336.04,359.48,21.2,18.6,0.146,965994.1,965994.1,5663,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507916,36007.00
12/22/2018 14:45,2,1.129,ACTIVE,213.51,350.17,60.022,1545507904,"201051344000685","174011545737251",31.39,3.30,0,338.44,377.52,35.9,32.8,0.283,1193629.6,1193629.6,5641,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507917,36008.00
12/22/2018 14:45,2,0.971,ACTIVE,213.74,357.98,60.022,1545507904,"201051344000651","174011545737251",32.68,3.70,0,338.44,382.33,32.2,29.1,0.234,1187389.9,1187389.9,5653,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507918,36009.00
12/22/2018 14:45,2,1.102,ACTIVE,214.19,355.28,60.012,1545507904,"201051344000594","174011545737251",32.16,3.00,0,335.74,381.42,35.9,32.7,0.270,1202371.6,1202371.6,29460,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507919,36010.00
12/22/2018 14:45,2,0.764,ACTIVE,214.87,365.49,60.006,1545507904,"201051344000469","174011545737251",33.58,2.50,0,339.04,385.93,26.0,23.1,0.186,1186819.3,1186819.3,1956,0,0,0,L,1122011218,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507920,36011.00
12/22/2018 14:45,2,0.709,ACTIVE,213.74,360.38,60.012,1545507904,"201051344000585","174011545737251",33.08,3.70,0,336.64,378.12,23.7,21.0,0.159,1202213.7,1202213.7,5693,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507921,36012.00
12/22/2018 14:45,2,1.068,ACTIVE,215.32,352.87,60.028,1545507904,"201051344000853","174011545737251",31.91,3.70,0,339.34,382.63,34.6,31.5,0.270,1202377.0,1202377.0,1954,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507922,36013.00
12/22/2018 14:45,2,1.104,ACTIVE,213.74,351.07,60.022,1545507904,"201051344001145","174011545737251",31.85,3.00,0,337.54,380.52,35.6,32.4,0.278,1201080.8,1201080.8,5633,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507923,36014.00
12/22/2018 14:45,2,1.133,ACTIVE,213.51,352.27,60.017,1545507904,"201051344000438","174011545737251",31.93,3.00,0,336.34,381.42,36.6,33.4,0.274,1195033.8,1195033.8,5647,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507924,36015.00
12/22/2018 14:45,2,0.723,ACTIVE,213.29,357.68,59.996,1545507904,"201051344001135","174011545737251",32.86,3.70,0,338.14,378.42,24.1,21.4,0.164,1183591.0,1183591.0,5636,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507925,36016.00
12/22/2018 14:45,2,0.857,ACTIVE,214.64,363.39,60.012,1545507904,"201051344000983","174011545737251",33.40,4.00,0,338.74,385.93,29.0,26.1,0.217,1202042.7,1202042.7,1952,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507926,36017.00
12/22/2018 14:45,2,1.109,ACTIVE,213.74,349.86,60.006,1545507904,"201051344001203","174011545737251",31.75,4.00,0,336.94,378.42,35.7,32.6,0.283,1192288.1,1192288.1,5711,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507927,36018.00
12/22/2018 14:45,2,1.098,ACTIVE,213.29,351.07,60.022,1545507904,"201051344001230","174011545737251",31.83,3.00,0,335.44,378.12,35.4,32.3,0.265,1186674.4,1186674.4,5662,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507928,36019.00
12/22/2018 14:45,2,0.807,ACTIVE,213.06,355.28,60.017,1545507904,"201051344000646","174011545737251",32.50,3.00,0,336.64,380.22,26.6,23.8,0.186,1181532.8,1181532.8,5649,0,0,0,L,1122011218,1,122.91,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507929,36020.00
12/22/2018 14:45,2,1.104,ACTIVE,214.87,349.86,60.017,1545507904,"201051344000867","174011545737251",31.61,4.00,0,337.24,377.52,35.4,32.2,0.261,1183395.8,1183395.8,29514,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507930,36021.00
12/22/2018 14:45,2,1.107,ACTIVE,215.32,351.67,60.017,1545507904,"201051344000633","174011545737251",31.69,3.30,0,337.84,379.32,35.6,32.4,0.274,1182385.4,1182385.4,29526,0,0,0,L,1122011218,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507930,36022.00
12/22/2018 14:45,2,1.037,ACTIVE,213.06,360.38,60.022,1545507904,"201051344000955","174011545737251",32.86,4.00,0,336.34,383.83,34.5,31.4,0.252,1200131.4,1200131.4,5669,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507931,36023.00
12/22/2018 14:45,2,1.113,ACTIVE,214.87,350.47,60.033,1545507904,"201051344000648","174011545737251",31.59,3.00,0,337.54,379.02,35.6,32.5,0.265,1190359.6,1190359.6,29491,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507932,36024.00
12/22/2018 14:45,2,1.105,ACTIVE,215.09,351.97,60.012,1545507904,"201051344000645","174011545737251",31.45,5.00,0,337.84,377.52,35.2,32.1,0.265,1194618.1,1194618.1,29507,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507933,36025.00
12/22/2018 14:45,2,1.111,ACTIVE,214.87,350.47,60.017,1545507904,"201051344000569","174011545737251",31.69,3.70,0,336.64,377.82,35.7,32.5,0.265,1211868.4,1211868.4,1816,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545507934,36026.00
12/22/2018 15:00,2,0.705,ACTIVE,214.41,366.10,60.001,1545508804,"201051344000579","174011545737251",33.79,3.00,0,337.54,381.42,24.2,21.5,0.159,1211427.6,1211427.6,1959,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508807,36027.00
12/22/2018 15:00,2,0.746,ACTIVE,213.06,357.08,60.033,1545508804,"201051344001025","174011545737251",32.86,3.70,0,335.74,373.01,24.9,22.1,0.168,1196222.8,1196222.8,5697,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508809,36028.00
12/22/2018 15:00,2,0.965,ACTIVE,213.29,348.06,60.006,1545508804,"201051344001093","174011545737251",31.69,4.00,0,334.84,367.60,31.0,28.0,0.217,1188094.4,1188094.4,5701,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508810,36029.00
12/22/2018 15:00,2,0.754,ACTIVE,214.41,360.99,60.033,1545508804,"201051344000458","174011545737251",33.24,5.50,0,333.93,373.91,25.4,22.6,0.177,1197745.5,1197745.5,1957,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508812,36030.00
12/22/2018 15:00,2,0.965,ACTIVE,212.83,350.47,60.038,1545508804,"201051344000890","174011545737251",31.99,3.30,0,335.74,367.30,31.3,28.3,0.221,1192613.2,1192613.2,5642,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508813,36031.00
12/22/2018 15:00,2,0.674,ACTIVE,214.19,345.96,60.006,1545508804,"201051344000988","174011545737251",21.71,3.00,0,336.94,356.78,14.9,12.4,0.097,935159.9,935159.9,1961,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508815,36032.00
12/22/2018 15:00,2,0.928,ACTIVE,213.74,350.77,60.028,1545508804,"201051344000582","174011545737251",31.93,3.00,0,335.44,366.10,30.0,27.0,0.217,1172610.6,1172610.6,5639,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508816,36033.00
12/22/2018 15:00,2,0.945,ACTIVE,214.19,348.66,60.033,1545508804,"201051344000868","174011545737251",31.37,2.50,0,336.34,365.49,30.1,27.1,0.221,1184582.3,1184582.3,29517,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508818,36034.00
12/22/2018 15:00,2,0.934,ACTIVE,214.87,350.47,60.054,1545508804,"201051344000576","174011545737251",31.61,3.70,0,337.54,367.00,29.9,27.0,0.221,1197799.0,1197799.0,1981,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508819,36035.00
12/22/2018 15:00,2,0.678,ACTIVE,214.87,359.48,60.033,1545508804,"201051344001158","174011545737251",32.98,2.50,0,338.44,373.31,22.7,20.0,0.155,1178173.0,1178173.0,1959,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508821,36036.00
12/22/2018 15:00,2,0.916,ACTIVE,213.29,348.66,60.028,1545508804,"201051344000917","174011545737251",31.67,5.50,0,335.14,365.80,29.4,26.5,0.221,1189244.1,1189244.1,5665,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508822,36037.00
12/22/2018 15:00,2,0.842,ACTIVE,213.29,343.85,60.043,1545508804,"201051344000417","174011545737251",21.41,2.50,0,335.44,355.28,18.2,15.7,0.128,965998.0,965998.0,5665,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508824,36038.00
12/22/2018 15:00,2,0.928,ACTIVE,213.29,351.37,60.028,1545508804,"201051344000685","174011545737251",32.01,3.00,0,336.04,367.30,30.1,27.1,0.230,1193636.5,1193636.5,5643,0,0,0,L,1122011218,1,123.36,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508826,36039.00
12/22/2018 15:00,2,0.840,ACTIVE,213.29,354.07,60.033,1545508804,"201051344000651","174011545737251",32.34,3.30,0,336.64,370.60,27.6,24.7,0.194,1187396.0,1187396.0,5655,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508827,36040.00
12/22/2018 15:00,2,0.951,ACTIVE,214.19,348.36,60.017,1545508804,"201051344000594","174011545737251",31.57,2.50,0,335.44,369.40,30.4,27.5,0.221,1202378.5,1202378.5,29462,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508829,36041.00
12/22/2018 15:00,2,0.658,ACTIVE,214.64,364.59,60.033,1545508804,"201051344000469","174011545737251",33.60,2.50,0,336.04,375.71,22.5,19.8,0.146,1186824.2,1186824.2,1957,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508830,36042.00
12/22/2018 15:00,2,0.623,ACTIVE,213.29,354.07,60.043,1545508804,"201051344000585","174011545737251",32.56,3.70,0,335.74,369.40,20.6,17.9,0.133,1202218.2,1202218.2,5694,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508831,36043.00
12/22/2018 15:00,2,0.916,ACTIVE,215.09,349.26,60.033,1545508804,"201051344000853","174011545737251",31.69,3.30,0,339.34,368.20,29.4,26.5,0.225,1202383.6,1202383.6,1955,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508831,36044.00
12/22/2018 15:00,2,0.936,ACTIVE,213.29,348.06,60.028,1545508804,"201051344001145","174011545737251",31.55,2.50,0,337.24,367.60,29.9,27.0,0.221,1201087.6,1201087.6,5634,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508832,36045.00
