ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 15:00,2,0.963,ACTIVE,213.29,348.36,60.028,1545508804,"201051344000438","174011545737251",31.65,3.30,0,336.04,370.00,30.9,27.9,0.225,1195040.8,1195040.8,5648,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508833,36046.00
12/22/2018 15:00,2,0.627,ACTIVE,212.83,352.57,60.028,1545508804,"201051344001135","174011545737251",32.46,3.30,0,336.34,368.80,20.6,18.0,0.137,1183595.5,1183595.5,5637,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508834,36047.00
12/22/2018 15:00,2,0.746,ACTIVE,214.41,359.48,60.038,1545508804,"201051344000983","174011545737251",33.00,4.00,0,337.54,376.92,25.0,22.2,0.181,1202048.2,1202048.2,1953,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508835,36048.00
12/22/2018 15:00,2,0.943,ACTIVE,213.29,346.26,60.022,1545508804,"201051344001203","174011545737251",31.41,3.70,0,336.64,367.30,30.1,27.1,0.225,1192294.9,1192294.9,5712,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508836,36049.00
12/22/2018 15:00,2,0.934,ACTIVE,213.06,345.96,60.028,1545508804,"201051344001230","174011545737251",31.33,3.00,0,334.84,365.80,29.7,26.7,0.221,1186681.1,1186681.1,5663,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508837,36050.00
12/22/2018 15:00,2,0.676,ACTIVE,212.83,358.88,60.038,1545508804,"201051344000646","174011545737251",33.00,2.50,0,335.14,371.21,22.6,19.9,0.155,1181537.8,1181537.8,5650,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508838,36051.00
12/22/2018 15:00,2,0.941,ACTIVE,214.64,348.66,60.038,1545508804,"201051344000867","174011545737251",31.31,4.00,0,336.64,365.49,29.9,26.9,0.212,1183402.6,1183402.6,29515,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508839,36052.00
12/22/2018 15:00,2,0.936,ACTIVE,215.09,351.37,60.033,1545508804,"201051344000633","174011545737251",31.61,3.00,0,337.54,368.80,30.0,27.0,0.225,1182392.2,1182392.2,29527,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508840,36053.00
12/22/2018 15:00,2,0.893,ACTIVE,212.83,356.78,60.028,1545508804,"201051344000955","174011545737251",32.62,3.70,0,335.74,373.31,29.6,26.6,0.208,1200138.1,1200138.1,5670,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508841,36054.00
12/22/2018 15:00,2,0.930,ACTIVE,214.41,349.86,60.033,1545508804,"201051344000648","174011545737251",31.95,3.00,0,336.64,367.00,30.1,27.1,0.221,1190366.4,1190366.4,29492,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508842,36055.00
12/22/2018 15:00,2,0.936,ACTIVE,214.87,349.56,60.054,1545508804,"201051344000645","174011545737251",31.43,5.00,0,338.44,366.70,29.8,26.8,0.221,1194624.9,1194624.9,29508,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508843,36056.00
12/22/2018 15:00,2,0.936,ACTIVE,214.64,351.07,60.038,1545508804,"201051344000569","174011545737251",31.99,3.70,0,337.54,367.60,30.3,27.4,0.221,1211875.2,1211875.2,1817,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545508844,36057.00
12/22/2018 15:15,2,0.604,ACTIVE,214.64,363.09,60.017,1545509704,"201051344000579","174011545737251",33.62,3.30,0,337.54,377.22,20.5,17.9,0.119,1211432.6,1211432.6,1960,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509706,36058.00
12/22/2018 15:15,2,0.629,ACTIVE,213.06,354.37,59.990,1545509704,"201051344001025","174011545737251",32.64,3.70,0,336.34,370.00,20.9,18.2,0.133,1196228.0,1196228.0,5698,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509707,36059.00
12/22/2018 15:15,2,0.822,ACTIVE,213.06,346.26,60.001,1545509704,"201051344001093","174011545737251",31.13,4.00,0,335.44,363.69,25.9,23.1,0.172,1188101.0,1188101.0,5702,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509707,36060.00
12/22/2018 15:15,2,0.652,ACTIVE,214.41,354.97,60.012,1545509704,"201051344000458","174011545737251",32.68,5.50,0,337.84,373.61,21.6,18.9,0.146,1197750.8,1197750.8,1958,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509708,36061.00
12/22/2018 15:15,2,0.818,ACTIVE,212.83,345.66,59.996,1545509704,"201051344000890","174011545737251",31.55,3.30,0,335.14,364.89,26.2,23.3,0.177,1192619.8,1192619.8,5643,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509709,36062.00
12/22/2018 15:15,2,0.578,ACTIVE,214.41,345.06,60.006,1545509704,"201051344000988","174011545737251",21.35,3.00,0,336.04,354.67,12.5,10.2,0.088,935162.8,935162.8,1962,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509710,36063.00
12/22/2018 15:15,2,0.793,ACTIVE,213.51,346.26,59.996,1545509704,"201051344000582","174011545737251",31.13,3.30,0,335.14,363.09,25.1,22.3,0.172,1172617.0,1172617.0,5640,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509711,36064.00
12/22/2018 15:15,2,0.791,ACTIVE,214.64,346.56,60.017,1545509704,"201051344000868","174011545737251",31.09,3.00,0,335.74,362.19,25.0,22.2,0.177,1184588.6,1184588.6,29518,0,0,0,L,1122011218,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509712,36065.00
12/22/2018 15:15,2,0.781,ACTIVE,215.09,348.66,60.043,1545509704,"201051344000576","174011545737251",31.43,4.50,0,336.64,364.59,24.9,22.1,0.172,1197805.3,1197805.3,1982,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509713,36066.00
12/22/2018 15:15,2,0.562,ACTIVE,214.64,358.28,60.012,1545509704,"201051344001158","174011545737251",33.02,2.50,0,338.44,370.90,18.9,16.3,0.128,1178177.7,1178177.7,1960,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509714,36067.00
12/22/2018 15:15,2,0.771,ACTIVE,213.29,346.26,60.022,1545509704,"201051344000917","174011545737251",31.23,5.50,0,333.63,365.19,24.4,21.6,0.172,1189250.3,1189250.3,5666,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509715,36068.00
12/22/2018 15:15,2,0.717,ACTIVE,213.29,342.95,60.001,1545509704,"201051344000417","174011545737251",21.21,2.50,0,334.24,353.17,15.5,13.0,0.093,966001.6,966001.6,5666,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509716,36069.00
12/22/2018 15:15,2,0.781,ACTIVE,213.29,346.56,60.001,1545509704,"201051344000685","174011545737251",31.57,3.00,0,334.54,363.39,25.1,22.3,0.186,1193642.8,1193642.8,5644,0,0,0,L,1122011218,1,123.36,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509717,36070.00
12/22/2018 15:15,2,0.715,ACTIVE,213.29,348.96,60.006,1545509704,"201051344000651","174011545737251",32.03,3.30,0,335.44,367.60,23.2,20.5,0.155,1187401.8,1187401.8,5656,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509718,36071.00
12/22/2018 15:15,2,0.805,ACTIVE,214.19,346.86,60.012,1545509704,"201051344000594","174011545737251",31.07,2.50,0,334.84,364.59,25.4,22.6,0.177,1202384.9,1202384.9,29463,0,0,0,L,1122011218,1,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509719,36072.00
12/22/2018 15:15,2,0.580,ACTIVE,214.87,354.37,60.006,1545509704,"201051344000469","174011545737251",32.66,2.50,0,337.24,374.81,19.2,16.6,0.124,1186828.9,1186828.9,1959,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509720,36073.00
12/22/2018 15:15,2,0.510,ACTIVE,213.29,357.38,59.996,1545509704,"201051344000585","174011545737251",33.02,3.70,0,336.04,368.50,17.1,14.5,0.097,1202222.4,1202222.4,5696,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509722,36074.00
12/22/2018 15:15,2,0.764,ACTIVE,215.09,348.06,60.012,1545509704,"201051344000853","174011545737251",31.55,3.30,0,337.84,364.89,24.4,21.6,0.172,1202389.8,1202389.8,1957,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509723,36075.00
12/22/2018 15:15,2,0.781,ACTIVE,213.29,346.26,59.996,1545509704,"201051344001145","174011545737251",31.39,3.00,0,337.24,364.29,24.9,22.1,0.177,1201093.9,1201093.9,5636,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509725,36076.00
12/22/2018 15:15,2,0.807,ACTIVE,213.06,346.56,60.001,1545509704,"201051344000438","174011545737251",31.63,3.30,0,336.64,367.90,25.9,23.0,0.172,1195047.3,1195047.3,5650,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509726,36077.00
12/22/2018 15:15,2,0.535,ACTIVE,212.83,345.06,59.985,1545509704,"201051344001135","174011545737251",31.79,3.70,0,336.34,367.30,17.3,14.7,0.106,1183599.7,1183599.7,5639,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509728,36078.00
12/22/2018 15:15,2,0.631,ACTIVE,214.64,356.48,60.022,1545509704,"201051344000983","174011545737251",32.76,4.00,0,337.54,373.31,21.0,18.4,0.146,1202053.4,1202053.4,1955,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509729,36079.00
12/22/2018 15:15,2,0.781,ACTIVE,213.29,345.36,60.001,1545509704,"201051344001203","174011545737251",31.51,3.30,0,336.04,363.99,25.0,22.2,0.181,1192301.3,1192301.3,5714,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509731,36080.00
12/22/2018 15:15,2,0.768,ACTIVE,213.06,345.66,60.001,1545509704,"201051344001230","174011545737251",31.55,2.50,0,334.84,363.09,24.6,21.8,0.177,1186687.3,1186687.3,5665,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509732,36081.00
12/22/2018 15:15,2,0.584,ACTIVE,212.83,352.57,59.996,1545509704,"201051344000646","174011545737251",32.42,3.00,0,334.84,369.40,19.2,16.6,0.115,1181542.5,1181542.5,5652,0,0,0,L,1122011218,1,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509734,36082.00
12/22/2018 15:15,2,0.775,ACTIVE,214.87,346.86,59.996,1545509704,"201051344000867","174011545737251",31.57,4.50,0,336.64,363.69,24.9,22.1,0.168,1183408.9,1183408.9,29517,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509736,36083.00
12/22/2018 15:15,2,0.781,ACTIVE,215.09,348.96,60.006,1545509704,"201051344000633","174011545737251",31.63,3.30,0,337.54,366.40,25.1,22.3,0.181,1182398.5,1182398.5,29529,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509737,36084.00
12/22/2018 15:15,2,0.771,ACTIVE,212.61,348.96,59.996,1545509704,"201051344000955","174011545737251",31.95,4.00,0,335.44,368.20,25.0,22.2,0.168,1200144.3,1200144.3,5672,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509739,36085.00
12/22/2018 15:15,2,0.795,ACTIVE,214.64,346.86,60.017,1545509704,"201051344000648","174011545737251",31.31,3.00,0,336.64,363.39,25.2,22.4,0.172,1190372.8,1190372.8,29494,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509741,36086.00
12/22/2018 15:15,2,0.773,ACTIVE,215.09,346.56,60.049,1545509704,"201051344000645","174011545737251",31.51,5.00,0,337.24,363.69,24.8,22.0,0.168,1194631.1,1194631.1,29510,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509743,36087.00
12/22/2018 15:15,2,0.791,ACTIVE,214.64,346.86,59.980,1545509704,"201051344000569","174011545737251",31.53,3.70,0,336.64,365.49,25.3,22.5,0.172,1211881.6,1211881.6,1818,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545509744,36088.00
12/22/2018 15:30,2,0.359,ACTIVE,214.19,349.56,60.017,1545510605,"201051344000579","174011545737251",32.38,2.50,0,336.94,373.61,11.8,9.5,0.044,1211435.5,1211435.5,1961,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510607,36089.00
12/22/2018 15:30,2,0.357,ACTIVE,212.83,340.25,60.012,1545510605,"201051344001025","174011545737251",31.21,3.00,0,335.14,365.80,11.3,9.0,0.044,1196230.9,1196230.9,5699,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510608,36090.00
12/22/2018 15:30,2,0.447,ACTIVE,213.06,342.05,60.001,1545510605,"201051344001093","174011545737251",30.73,3.30,0,334.84,357.98,13.9,11.5,0.062,1188104.7,1188104.7,5703,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510609,36091.00
12/22/2018 15:30,2,0.361,ACTIVE,214.19,343.85,59.990,1545510605,"201051344000458","174011545737251",31.83,4.50,0,337.54,366.10,11.6,9.3,0.049,1197753.8,1197753.8,1959,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510610,36092.00
12/22/2018 15:30,2,0.441,ACTIVE,213.06,341.15,60.006,1545510605,"201051344000890","174011545737251",30.91,3.00,0,335.44,359.48,13.8,11.4,0.066,1192623.5,1192623.5,5644,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510611,36093.00
12/22/2018 15:30,2,0.318,ACTIVE,213.96,342.65,60.028,1545510605,"201051344000988","174011545737251",20.71,2.50,0,335.74,352.87,6.7,4.5,0.027,935164.3,935164.3,1963,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510611,36094.00
12/22/2018 15:30,2,0.434,ACTIVE,213.51,342.35,60.017,1545510605,"201051344000582","174011545737251",29.72,3.00,0,336.04,357.68,13.1,10.7,0.062,1172620.4,1172620.4,5641,0,0,0,L,1122011218,1,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510612,36095.00
12/22/2018 15:30,2,0.422,ACTIVE,214.19,342.05,60.022,1545510605,"201051344000868","174011545737251",30.00,2.50,0,336.04,357.98,12.9,10.5,0.066,1184592.0,1184592.0,29519,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510613,36096.00
12/22/2018 15:30,2,0.428,ACTIVE,214.64,343.55,60.022,1545510605,"201051344000576","174011545737251",30.10,3.00,0,337.84,360.38,13.0,10.6,0.071,1197808.8,1197808.8,1983,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510614,36097.00
12/22/2018 15:30,2,0.320,ACTIVE,214.41,342.05,60.012,1545510605,"201051344001158","174011545737251",31.29,2.00,0,338.44,366.40,10.2,7.9,0.049,1178180.2,1178180.2,1961,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510615,36098.00
12/22/2018 15:30,2,0.412,ACTIVE,213.29,342.35,60.006,1545510605,"201051344000917","174011545737251",29.88,4.50,0,335.44,359.18,12.5,10.2,0.062,1189253.6,1189253.6,5667,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510616,36099.00
12/22/2018 15:30,2,0.445,ACTIVE,213.29,340.85,60.012,1545510605,"201051344000417","174011545737251",20.24,2.50,0,335.14,351.67,9.1,6.9,0.031,966003.8,966003.8,5667,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510617,36100.00
12/22/2018 15:30,2,0.428,ACTIVE,213.29,342.05,60.043,1545510605,"201051344000685","174011545737251",29.84,2.50,0,335.44,358.58,13.0,10.6,0.066,1193646.3,1193646.3,5645,0,0,0,L,1122011218,1,123.36,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510618,36101.00
12/22/2018 15:30,2,0.389,ACTIVE,213.29,341.75,60.001,1545510605,"201051344000651","174011545737251",31.17,2.50,0,336.94,362.79,12.3,9.9,0.057,1187405.1,1187405.1,5657,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510619,36102.00
12/22/2018 15:30,2,0.439,ACTIVE,213.96,342.05,60.022,1545510605,"201051344000594","174011545737251",29.80,2.50,0,336.04,359.78,13.3,11.0,0.071,1202388.4,1202388.4,29464,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510620,36103.00
12/22/2018 15:30,2,0.334,ACTIVE,214.41,348.66,60.022,1545510605,"201051344000469","174011545737251",32.22,2.00,0,336.64,370.90,11.0,8.7,0.044,1186831.6,1186831.6,1960,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510621,36104.00
12/22/2018 15:30,2,0.293,ACTIVE,213.29,345.06,60.017,1545510605,"201051344000585","174011545737251",31.81,3.30,0,336.04,365.80,9.5,7.2,0.031,1202224.7,1202224.7,5697,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510622,36105.00
12/22/2018 15:30,2,0.402,ACTIVE,214.87,343.55,60.017,1545510605,"201051344000853","174011545737251",30.83,3.00,0,338.44,361.59,12.7,10.3,0.066,1202393.1,1202393.1,1958,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510623,36106.00
12/22/2018 15:30,2,0.406,ACTIVE,213.29,342.05,60.012,1545510605,"201051344001145","174011545737251",30.14,2.00,0,335.74,358.58,12.4,10.1,0.066,1201097.3,1201097.3,5637,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510624,36107.00
12/22/2018 15:30,2,0.447,ACTIVE,213.06,341.75,60.043,1545510605,"201051344000438","174011545737251",30.12,2.50,0,335.74,359.18,13.7,11.3,0.066,1195051.0,1195051.0,5651,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510625,36108.00
12/22/2018 15:30,2,0.289,ACTIVE,212.83,345.96,60.006,1545510605,"201051344001135","174011545737251",32.08,3.00,0,335.74,366.70,9.4,7.2,0.035,1183602.0,1183602.0,5640,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510626,36109.00
12/22/2018 15:30,2,0.352,ACTIVE,214.19,341.45,60.017,1545510605,"201051344000983","174011545737251",31.31,3.30,0,337.54,367.90,11.2,8.9,0.062,1202056.3,1202056.3,1956,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510626,36110.00
12/22/2018 15:30,2,0.416,ACTIVE,213.29,341.15,60.006,1545510605,"201051344001203","174011545737251",30.40,3.30,0,336.04,358.58,12.9,10.5,0.071,1192304.7,1192304.7,5715,0,0,0,L,1122011218,1,123.14,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510627,36111.00
12/22/2018 15:30,2,0.416,ACTIVE,213.06,341.15,60.001,1545510605,"201051344001230","174011545737251",29.18,2.50,0,334.24,356.78,12.3,10.0,0.062,1186690.6,1186690.6,5666,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510628,36112.00
12/22/2018 15:30,2,0.305,ACTIVE,212.83,347.76,60.049,1545510605,"201051344000646","174011545737251",32.18,2.50,0,335.74,366.10,9.9,7.7,0.035,1181545.1,1181545.1,5653,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510629,36113.00
12/22/2018 15:30,2,0.424,ACTIVE,214.41,341.45,60.017,1545510605,"201051344000867","174011545737251",29.90,3.70,0,336.94,358.58,12.9,10.5,0.062,1183412.3,1183412.3,29518,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510630,36114.00
12/22/2018 15:30,2,0.434,ACTIVE,214.87,344.45,59.990,1545510605,"201051344000633","174011545737251",30.06,3.00,0,337.24,363.69,13.2,10.8,0.071,1182402.0,1182402.0,29530,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510631,36115.00
12/22/2018 15:30,2,0.432,ACTIVE,212.61,341.15,60.054,1545510605,"201051344000955","174011545737251",31.21,3.30,0,334.84,361.89,13.7,11.3,0.062,1200147.9,1200147.9,5673,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510632,36116.00
12/22/2018 15:30,2,0.447,ACTIVE,214.41,342.05,60.017,1545510605,"201051344000648","174011545737251",28.75,2.50,0,337.54,360.38,13.1,10.7,0.066,1190376.4,1190376.4,29495,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510633,36117.00
12/22/2018 15:30,2,0.416,ACTIVE,214.64,342.35,60.022,1545510605,"201051344000645","174011545737251",30.10,4.50,0,337.84,360.08,12.8,10.4,0.066,1194634.5,1194634.5,29511,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510634,36118.00
12/22/2018 15:30,2,0.426,ACTIVE,214.19,342.65,60.022,1545510605,"201051344000569","174011545737251",30.85,3.00,0,336.64,358.88,13.3,10.9,0.066,1211885.2,1211885.2,1819,0,0,0,L,1122011218,1,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545510635,36119.00
12/22/2018 15:45,2,0.498,ACTIVE,214.41,354.07,60.033,1545511504,"201051344000579","174011545737251",32.70,2.50,0,336.94,370.60,16.5,14.0,0.088,1211438.7,1211438.7,1962,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511506,36120.00
12/22/2018 15:45,2,0.514,ACTIVE,212.83,342.95,60.038,1545511504,"201051344001025","174011545737251",31.55,2.50,0,334.84,365.80,16.5,14.0,0.097,1196234.0,1196234.0,5700,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511507,36121.00
12/22/2018 15:45,2,0.648,ACTIVE,213.06,344.45,60.006,1545511504,"201051344001093","174011545737251",31.05,3.30,0,334.84,356.78,20.4,17.8,0.119,1188108.7,1188108.7,5704,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511508,36122.00
12/22/2018 15:45,2,0.527,ACTIVE,214.41,352.57,60.028,1545511504,"201051344000458","174011545737251",32.54,4.00,0,336.64,362.79,17.4,14.9,0.102,1197757.1,1197757.1,1960,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511509,36123.00
12/22/2018 15:45,2,0.652,ACTIVE,213.06,343.25,60.028,1545511504,"201051344000890","174011545737251",30.93,3.00,0,334.84,361.29,20.5,17.9,0.133,1192627.5,1192627.5,5645,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511510,36124.00
12/22/2018 15:45,2,0.461,ACTIVE,214.19,345.06,60.006,1545511504,"201051344000988","174011545737251",21.35,2.50,0,333.93,350.77,10.0,7.7,0.062,935166.0,935166.0,1964,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511511,36125.00
12/22/2018 15:45,2,0.625,ACTIVE,213.51,344.76,60.038,1545511504,"201051344000582","174011545737251",30.73,2.00,0,334.54,355.88,19.5,16.9,0.119,1172624.2,1172624.2,5642,0,0,0,L,1122011218,1,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511512,36126.00
12/22/2018 15:45,2,0.621,ACTIVE,214.41,345.96,60.033,1545511504,"201051344000868","174011545737251",30.67,2.50,0,335.44,354.37,19.4,16.8,0.128,1184595.8,1184595.8,29520,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511512,36127.00
12/22/2018 15:45,2,0.623,ACTIVE,214.87,346.86,60.038,1545511504,"201051344000576","174011545737251",30.99,3.00,0,336.64,357.08,19.6,17.0,0.124,1197812.6,1197812.6,1984,0,0,0,L,1122011218,1,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511513,36128.00
12/22/2018 15:45,2,0.461,ACTIVE,214.64,345.96,60.028,1545511504,"201051344001158","174011545737251",31.87,1.50,0,335.74,365.49,14.9,12.5,0.080,1178183.0,1178183.0,1962,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511514,36129.00
12/22/2018 15:45,2,0.596,ACTIVE,213.29,343.85,60.033,1545511504,"201051344000917","174011545737251",31.27,4.00,0,333.93,354.67,18.9,16.4,0.119,1189257.3,1189257.3,5668,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511515,36130.00
12/22/2018 15:45,2,0.588,ACTIVE,213.29,341.75,60.028,1545511504,"201051344000417","174011545737251",21.03,2.00,0,334.84,347.46,12.6,10.2,0.071,966006.1,966006.1,5668,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511516,36131.00
12/22/2018 15:45,2,0.631,ACTIVE,213.29,344.76,60.028,1545511504,"201051344000685","174011545737251",30.32,2.00,0,334.54,355.88,19.4,16.8,0.128,1193650.0,1193650.0,5646,0,0,0,L,1122011218,1,123.36,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511517,36132.00
12/22/2018 15:45,2,0.564,ACTIVE,213.29,349.26,60.028,1545511504,"201051344000651","174011545737251",32.16,2.50,0,334.24,361.29,18.4,15.8,0.106,1187408.6,1187408.6,5658,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511518,36133.00
12/22/2018 15:45,2,0.627,ACTIVE,214.19,345.06,60.028,1545511504,"201051344000594","174011545737251",31.25,2.00,0,334.84,362.79,19.9,17.3,0.128,1202392.3,1202392.3,29465,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511519,36134.00
12/22/2018 15:45,2,0.469,ACTIVE,214.64,354.67,60.022,1545511504,"201051344000469","174011545737251",32.68,1.50,0,336.34,366.40,15.6,13.1,0.084,1186834.5,1186834.5,1961,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511520,36135.00
12/22/2018 15:45,2,0.432,ACTIVE,213.29,345.36,60.001,1545511504,"201051344000585","174011545737251",31.77,3.00,0,336.64,359.18,13.9,11.5,0.075,1202227.3,1202227.3,5698,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511521,36136.00
12/22/2018 15:45,2,0.609,ACTIVE,215.09,346.26,60.059,1545511504,"201051344000853","174011545737251",31.19,2.50,0,337.54,360.38,19.3,16.7,0.128,1202396.8,1202396.8,1959,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511522,36137.00
12/22/2018 15:45,2,0.605,ACTIVE,213.29,343.85,60.033,1545511504,"201051344001145","174011545737251",30.89,2.00,0,335.14,356.78,19.0,16.4,0.124,1201100.9,1201100.9,5638,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511523,36138.00
12/22/2018 15:45,2,0.643,ACTIVE,213.29,344.15,60.028,1545511504,"201051344000438","174011545737251",30.87,2.50,0,335.14,355.88,20.1,17.5,0.124,1195054.9,1195054.9,5652,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511524,36139.00
12/22/2018 15:45,2,0.426,ACTIVE,212.83,347.76,60.022,1545511504,"201051344001135","174011545737251",32.14,3.00,0,335.74,359.78,13.9,11.5,0.075,1183604.5,1183604.5,5641,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511525,36140.00
12/22/2018 15:45,2,0.514,ACTIVE,214.41,347.16,60.033,1545511504,"201051344000983","174011545737251",31.93,3.00,0,337.24,367.90,16.7,14.2,0.106,1202059.4,1202059.4,1957,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511525,36141.00
12/22/2018 15:45,2,0.623,ACTIVE,213.06,342.95,60.028,1545511504,"201051344001203","174011545737251",30.69,2.50,0,334.24,360.38,19.4,16.8,0.133,1192308.4,1192308.4,5716,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511526,36142.00
12/22/2018 15:45,2,0.609,ACTIVE,213.06,342.95,60.028,1545511504,"201051344001230","174011545737251",30.77,2.00,0,334.24,352.87,19.1,16.5,0.124,1186694.3,1186694.3,5667,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511527,36143.00
12/22/2018 15:45,2,0.486,ACTIVE,212.83,342.35,60.065,1545511504,"201051344000646","174011545737251",31.09,2.00,0,334.84,363.99,15.3,12.8,0.080,1181547.9,1181547.9,5654,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511528,36144.00
12/22/2018 15:45,2,0.619,ACTIVE,214.64,345.06,60.033,1545511504,"201051344000867","174011545737251",30.71,3.70,0,335.44,354.97,19.3,16.7,0.124,1183416.0,1183416.0,29519,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511529,36145.00
12/22/2018 15:45,2,0.609,ACTIVE,215.09,348.06,60.012,1545511504,"201051344000633","174011545737251",31.59,2.50,0,335.14,357.38,19.5,16.9,0.137,1182405.8,1182405.8,29531,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511530,36146.00
12/22/2018 15:45,2,0.629,ACTIVE,212.61,343.25,60.049,1545511504,"201051344000955","174011545737251",31.23,3.00,0,333.93,357.08,19.9,17.3,0.119,1200151.8,1200151.8,5674,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511531,36147.00
12/22/2018 15:45,2,0.633,ACTIVE,214.64,345.66,60.028,1545511504,"201051344000648","174011545737251",30.81,2.00,0,336.34,355.28,19.8,17.1,0.128,1190380.2,1190380.2,29496,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511532,36148.00
12/22/2018 15:45,2,0.621,ACTIVE,214.87,345.96,60.033,1545511504,"201051344000645","174011545737251",30.22,4.00,0,336.64,355.88,19.1,16.5,0.128,1194638.2,1194638.2,29512,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511533,36149.00
12/22/2018 15:45,2,0.635,ACTIVE,214.64,345.66,60.028,1545511504,"201051344000569","174011545737251",30.63,3.00,0,335.74,356.78,19.7,17.1,0.128,1211889.0,1211889.0,1820,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545511534,36150.00
12/22/2018 16:00,2,0.381,ACTIVE,214.19,355.28,59.990,1545512404,"201051344000579","174011545737251",32.96,2.00,0,336.64,371.51,12.8,10.4,0.053,1211441.9,1211441.9,1963,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512406,36151.00
12/22/2018 16:00,2,0.389,ACTIVE,212.61,340.55,59.985,1545512404,"201051344001025","174011545737251",31.41,2.00,0,334.84,367.90,12.4,10.1,0.062,1196237.2,1196237.2,5701,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512407,36152.00
12/22/2018 16:00,2,0.494,ACTIVE,212.83,341.45,59.990,1545512404,"201051344001093","174011545737251",30.16,3.00,0,334.24,358.58,15.1,12.7,0.071,1188112.7,1188112.7,5705,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512408,36153.00
12/22/2018 16:00,2,0.408,ACTIVE,214.19,342.35,59.990,1545512404,"201051344000458","174011545737251",31.59,4.00,0,336.94,363.09,13.1,10.7,0.071,1197760.5,1197760.5,1961,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512409,36154.00
12/22/2018 16:00,2,0.484,ACTIVE,212.61,340.55,59.990,1545512404,"201051344000890","174011545737251",30.53,2.50,0,333.93,357.98,15.0,12.5,0.075,1192631.6,1192631.6,5646,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512410,36155.00
12/22/2018 16:00,2,0.355,ACTIVE,213.96,342.65,59.990,1545512404,"201051344000988","174011545737251",20.65,2.00,0,336.64,351.67,7.5,5.3,0.040,935167.8,935167.8,1965,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512411,36156.00
12/22/2018 16:00,2,0.465,ACTIVE,213.29,341.75,59.969,1545512404,"201051344000582","174011545737251",29.98,2.00,0,334.84,357.68,14.2,11.7,0.075,1172628.1,1172628.1,5643,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512412,36157.00
12/22/2018 16:00,2,0.455,ACTIVE,214.19,343.25,59.948,1545512404,"201051344000868","174011545737251",30.45,2.00,0,336.34,354.97,14.1,11.7,0.075,1184599.6,1184599.6,29521,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512413,36158.00
12/22/2018 16:00,2,0.469,ACTIVE,214.64,344.15,59.969,1545512404,"201051344000576","174011545737251",30.14,2.50,0,337.24,356.18,14.3,11.9,0.084,1197816.4,1197816.4,1985,0,0,0,L,1122011218,1,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512414,36159.00
12/22/2018 16:00,2,0.352,ACTIVE,214.41,343.25,59.996,1545512404,"201051344001158","174011545737251",31.61,1.00,0,337.84,366.70,11.3,8.9,0.062,1178185.9,1178185.9,1963,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512415,36160.00
12/22/2018 16:00,2,0.449,ACTIVE,212.83,342.05,59.985,1545512404,"201051344000917","174011545737251",29.74,4.00,0,334.24,353.77,13.6,11.2,0.071,1189261.0,1189261.0,5669,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512416,36161.00
12/22/2018 16:00,2,0.484,ACTIVE,213.06,340.25,59.996,1545512404,"201051344000417","174011545737251",20.24,1.50,0,334.54,348.66,9.9,7.7,0.035,966008.4,966008.4,5669,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512417,36162.00
12/22/2018 16:00,2,0.461,ACTIVE,213.06,342.35,59.990,1545512404,"201051344000685","174011545737251",30.45,2.00,0,334.84,354.67,14.2,11.8,0.080,1193653.9,1193653.9,5647,0,0,0,L,1122011218,1,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512418,36163.00
12/22/2018 16:00,2,0.430,ACTIVE,213.06,341.15,59.969,1545512404,"201051344000651","174011545737251",31.31,2.00,0,336.34,360.38,13.7,11.3,0.071,1187412.2,1187412.2,5659,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512419,36164.00
12/22/2018 16:00,2,0.473,ACTIVE,213.96,342.65,59.990,1545512404,"201051344000594","174011545737251",30.36,2.00,0,334.54,358.58,14.6,12.2,0.084,1202396.2,1202396.2,29466,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512420,36165.00
12/22/2018 16:00,2,0.350,ACTIVE,214.19,353.77,59.996,1545512404,"201051344000469","174011545737251",32.78,1.50,0,336.64,365.80,11.7,9.3,0.053,1186837.4,1186837.4,1962,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512421,36166.00
12/22/2018 16:00,2,0.309,ACTIVE,212.83,350.17,59.996,1545512404,"201051344000585","174011545737251",32.40,2.50,0,334.54,360.38,10.1,7.8,0.035,1202229.9,1202229.9,5699,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512421,36167.00
12/22/2018 16:00,2,0.459,ACTIVE,214.87,344.45,59.990,1545512404,"201051344000853","174011545737251",29.56,2.00,0,337.54,358.58,13.8,11.4,0.080,1202400.6,1202400.6,1960,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512422,36168.00
12/22/2018 16:00,2,0.449,ACTIVE,213.06,341.75,60.001,1545512404,"201051344001145","174011545737251",29.70,1.50,0,334.84,355.58,13.5,11.1,0.075,1201104.6,1201104.6,5639,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512423,36169.00
12/22/2018 16:00,2,0.469,ACTIVE,213.06,341.15,59.990,1545512404,"201051344000438","174011545737251",31.31,2.00,0,334.54,356.78,14.9,12.5,0.080,1195058.9,1195058.9,5653,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512424,36170.00
12/22/2018 16:00,2,0.303,ACTIVE,212.61,350.77,59.980,1545512404,"201051344001135","174011545737251",32.54,2.50,0,334.54,360.99,10.1,7.8,0.040,1183607.1,1183607.1,5642,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512425,36171.00
12/22/2018 16:00,2,0.387,ACTIVE,214.19,343.25,60.022,1545512404,"201051344000983","174011545737251",31.63,3.00,0,336.64,367.90,12.4,10.1,0.066,1202062.7,1202062.7,1958,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512426,36172.00
12/22/2018 16:00,2,0.459,ACTIVE,212.83,340.55,59.980,1545512404,"201051344001203","174011545737251",30.08,2.50,0,334.84,358.28,14.1,11.6,0.084,1192312.3,1192312.3,5717,0,0,0,L,1122011218,1,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512427,36173.00
12/22/2018 16:00,2,0.453,ACTIVE,212.61,340.55,59.990,1545512404,"201051344001230","174011545737251",29.44,1.50,0,334.24,356.48,13.5,11.1,0.075,1186698.0,1186698.0,5668,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512428,36174.00
12/22/2018 16:00,2,0.361,ACTIVE,212.61,340.55,59.990,1545512404,"201051344000646","174011545737251",30.93,1.50,0,335.14,361.89,11.4,9.1,0.049,1181550.9,1181550.9,5655,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512429,36175.00
12/22/2018 16:00,2,0.457,ACTIVE,214.41,342.95,59.996,1545512404,"201051344000867","174011545737251",30.28,3.70,0,336.34,357.38,14.0,11.6,0.075,1183419.8,1183419.8,29520,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512430,36176.00
12/22/2018 16:00,2,0.469,ACTIVE,214.87,345.66,59.990,1545512404,"201051344000633","174011545737251",30.45,2.50,0,336.34,357.08,14.5,12.1,0.084,1182409.7,1182409.7,29532,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512431,36177.00
12/22/2018 16:00,2,0.475,ACTIVE,212.38,340.85,59.990,1545512404,"201051344000955","174011545737251",31.11,2.50,0,333.63,357.08,15.0,12.5,0.075,1200155.8,1200155.8,5675,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512432,36178.00
12/22/2018 16:00,2,0.482,ACTIVE,214.41,342.95,59.990,1545512404,"201051344000648","174011545737251",29.96,2.00,0,336.94,354.97,14.7,12.2,0.080,1190384.1,1190384.1,29497,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512433,36179.00
12/22/2018 16:00,2,0.453,ACTIVE,214.64,343.85,59.990,1545512404,"201051344000645","174011545737251",30.10,3.70,0,337.24,355.28,13.8,11.4,0.075,1194642.0,1194642.0,29513,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512433,36180.00
12/22/2018 16:00,2,0.477,ACTIVE,214.19,343.25,60.022,1545512404,"201051344000569","174011545737251",29.72,2.50,0,336.64,358.88,14.4,11.9,0.080,1211892.9,1211892.9,1821,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545512434,36181.00
12/22/2018 16:15,2,0.289,ACTIVE,213.96,340.55,60.022,1545513304,"201051344000579","174011545737251",31.09,1.50,0,336.64,359.78,9.0,6.8,0.022,1211444.0,1211444.0,1964,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513306,36182.00
12/22/2018 16:15,2,0.271,ACTIVE,212.38,338.44,60.017,1545513304,"201051344001025","174011545737251",30.59,1.50,0,334.84,350.47,8.4,6.2,0.027,1196239.1,1196239.1,5702,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513307,36183.00
12/22/2018 16:15,2,0.340,ACTIVE,212.61,339.65,60.022,1545513304,"201051344001093","174011545737251",30.08,2.50,0,334.24,348.96,10.3,8.1,0.027,1188115.2,1188115.2,5706,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513308,36184.00
12/22/2018 16:15,2,0.283,ACTIVE,213.74,340.55,60.006,1545513304,"201051344000458","174011545737251",30.65,3.30,0,336.64,353.77,8.8,6.6,0.031,1197762.6,1197762.6,1962,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513309,36185.00
12/22/2018 16:15,2,0.320,ACTIVE,212.38,338.74,60.022,1545513304,"201051344000890","174011545737251",30.69,2.00,0,333.63,347.76,10.0,7.7,0.035,1192634.0,1192634.0,5647,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513310,36186.00
12/22/2018 16:15,2,0.240,ACTIVE,213.74,341.45,60.049,1545513304,"201051344000988","174011545737251",20.20,1.50,0,335.44,348.36,5.0,2.9,0.009,935168.7,935168.7,1966,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513311,36187.00
12/22/2018 16:15,2,0.316,ACTIVE,213.06,340.25,60.038,1545513304,"201051344000582","174011545737251",29.06,1.50,0,335.14,348.06,9.3,7.1,0.031,1172630.3,1172630.3,5644,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513312,36188.00
12/22/2018 16:15,2,0.297,ACTIVE,213.96,340.85,60.022,1545513304,"201051344000868","174011545737251",30.28,1.50,0,335.44,351.07,9.1,6.9,0.031,1184601.8,1184601.8,29522,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513313,36189.00
