ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 16:15,2,0.314,ACTIVE,214.41,342.35,60.059,1545513304,"201051344000576","174011545737251",30.20,2.00,0,335.74,351.67,9.7,7.4,0.031,1197818.7,1197818.7,1986,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513314,36190.00
12/22/2018 16:15,2,0.250,ACTIVE,213.96,340.25,60.028,1545513304,"201051344001158","174011545737251",29.84,1.00,0,336.04,349.26,7.6,5.4,0.022,1178187.7,1178187.7,1964,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513315,36191.00
12/22/2018 16:15,2,0.295,ACTIVE,212.83,340.25,60.028,1545513304,"201051344000917","174011545737251",29.34,3.30,0,333.03,348.96,8.8,6.6,0.031,1189263.1,1189263.1,5670,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513315,36192.00
12/22/2018 16:15,2,0.338,ACTIVE,212.83,339.34,60.022,1545513304,"201051344000417","174011545737251",20.04,1.50,0,333.33,345.96,6.9,4.7,0.018,966009.9,966009.9,5670,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513316,36193.00
12/22/2018 16:15,2,0.309,ACTIVE,212.83,340.85,60.022,1545513304,"201051344000685","174011545737251",29.44,1.50,0,333.93,349.56,9.2,7.0,0.040,1193656.1,1193656.1,5648,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513317,36194.00
12/22/2018 16:15,2,0.299,ACTIVE,212.83,339.95,60.022,1545513304,"201051344000651","174011545737251",30.16,1.50,0,334.54,349.26,9.1,6.9,0.031,1187414.4,1187414.4,5660,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513318,36195.00
12/22/2018 16:15,2,0.322,ACTIVE,213.74,340.55,59.985,1545513304,"201051344000594","174011545737251",29.04,1.50,0,334.24,349.56,9.5,7.3,0.035,1202398.5,1202398.5,29467,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513319,36196.00
12/22/2018 16:15,2,0.281,ACTIVE,213.96,341.15,60.028,1545513304,"201051344000469","174011545737251",29.76,1.00,0,335.14,357.68,8.5,6.3,0.018,1186839.3,1186839.3,1963,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513320,36197.00
12/22/2018 16:15,2,0.225,ACTIVE,212.83,339.65,60.028,1545513304,"201051344000585","174011545737251",30.55,2.00,0,334.84,353.77,7.0,4.8,0.013,1202231.4,1202231.4,5700,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513321,36198.00
12/22/2018 16:15,2,0.275,ACTIVE,214.41,342.35,60.012,1545513304,"201051344000853","174011545737251",31.27,1.50,0,337.84,352.27,8.8,6.5,0.031,1202402.8,1202402.8,1961,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513322,36199.00
12/22/2018 16:15,2,0.285,ACTIVE,212.83,340.25,60.022,1545513304,"201051344001145","174011545737251",29.66,1.00,0,334.24,348.96,8.6,6.4,0.035,1201106.7,1201106.7,5640,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513323,36200.00
12/22/2018 16:15,2,0.318,ACTIVE,212.61,339.65,60.022,1545513304,"201051344000438","174011545737251",30.71,1.50,0,333.93,348.06,10.0,7.7,0.031,1195061.3,1195061.3,5654,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513324,36201.00
12/22/2018 16:15,2,0.223,ACTIVE,212.16,337.54,60.022,1545513304,"201051344001135","174011545737251",30.95,2.00,0,334.54,355.88,7.0,4.8,0.018,1183608.7,1183608.7,5643,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513325,36202.00
12/22/2018 16:15,2,0.262,ACTIVE,213.96,340.25,60.028,1545513304,"201051344000983","174011545737251",31.17,2.00,0,336.04,352.27,8.3,6.1,0.031,1202064.6,1202064.6,1959,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513326,36203.00
12/22/2018 16:15,2,0.307,ACTIVE,212.61,339.34,60.033,1545513304,"201051344001203","174011545737251",29.10,2.00,0,333.93,348.66,9.1,6.8,0.035,1192314.4,1192314.4,5718,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513326,36204.00
12/22/2018 16:15,2,0.293,ACTIVE,212.61,339.34,60.033,1545513304,"201051344001230","174011545737251",29.92,1.50,0,332.73,347.16,8.9,6.6,0.031,1186700.1,1186700.1,5669,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513327,36205.00
12/22/2018 16:15,2,0.252,ACTIVE,212.16,339.34,59.990,1545513304,"201051344000646","174011545737251",30.69,1.50,0,332.13,357.08,7.9,5.7,0.018,1181552.6,1181552.6,5656,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513328,36206.00
12/22/2018 16:15,2,0.301,ACTIVE,214.19,340.55,60.038,1545513304,"201051344000867","174011545737251",29.58,3.30,0,335.44,350.47,9.1,6.8,0.035,1183422.0,1183422.0,29521,0,0,0,L,1122011218,1,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513329,36207.00
12/22/2018 16:15,2,0.318,ACTIVE,214.41,343.25,60.022,1545513304,"201051344000633","174011545737251",29.50,2.00,0,336.64,353.47,9.5,7.3,0.031,1182412.0,1182412.0,29533,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513330,36208.00
12/22/2018 16:15,2,0.326,ACTIVE,212.16,339.04,60.049,1545513304,"201051344000955","174011545737251",30.40,2.00,0,332.73,348.06,10.1,7.8,0.031,1200158.2,1200158.2,5676,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513331,36209.00
12/22/2018 16:15,2,0.322,ACTIVE,213.96,340.85,60.022,1545513304,"201051344000648","174011545737251",29.32,1.00,0,335.74,350.77,9.7,7.4,0.035,1190386.4,1190386.4,29498,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513332,36210.00
12/22/2018 16:15,2,0.299,ACTIVE,214.41,341.75,60.022,1545513304,"201051344000645","174011545737251",29.52,3.30,0,337.24,350.47,8.9,6.7,0.031,1194644.2,1194644.2,29514,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513333,36211.00
12/22/2018 16:15,2,0.307,ACTIVE,213.96,340.55,60.054,1545513304,"201051344000569","174011545737251",30.47,2.00,0,335.74,350.77,9.5,7.2,0.035,1211895.2,1211895.2,1822,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545513334,36212.00
12/22/2018 16:30,2,0.229,ACTIVE,213.74,340.55,60.017,1545514204,"201051344000579","174011545737251",28.92,1.00,0,336.04,345.96,6.7,4.6,0.009,1211445.4,1211445.4,1965,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514206,36213.00
12/22/2018 16:30,2,0.207,ACTIVE,211.93,338.14,60.012,1545514204,"201051344001025","174011545737251",29.28,1.50,0,333.93,344.45,6.2,4.1,0.009,1196240.4,1196240.4,5703,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514207,36214.00
12/22/2018 16:30,2,0.289,ACTIVE,212.38,339.04,60.017,1545514204,"201051344001093","174011545737251",27.17,2.00,0,333.63,346.26,8.0,5.8,0.013,1188116.9,1188116.9,5707,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514208,36215.00
12/22/2018 16:30,2,0.221,ACTIVE,213.51,340.55,60.049,1545514204,"201051344000458","174011545737251",29.72,3.30,0,335.44,345.36,6.7,4.6,0.004,1197764.0,1197764.0,1963,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514209,36216.00
12/22/2018 16:30,2,0.260,ACTIVE,212.16,338.44,60.012,1545514204,"201051344000890","174011545737251",28.51,1.50,0,333.63,344.76,7.5,5.3,0.018,1192635.6,1192635.6,5648,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514210,36217.00
12/22/2018 16:30,2,0.184,ACTIVE,213.51,341.45,60.017,1545514204,"201051344000988","174011545737251",19.82,1.00,0,320.11,357.98,3.7,1.7,0.000,935169.3,935169.3,1967,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514211,36218.00
12/22/2018 16:30,2,0.250,ACTIVE,212.83,339.34,60.012,1545514204,"201051344000582","174011545737251",28.31,1.00,0,334.84,344.45,7.2,5.0,0.009,1172631.8,1172631.8,5645,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514212,36219.00
12/22/2018 16:30,2,0.236,ACTIVE,213.74,341.15,60.028,1545514204,"201051344000868","174011545737251",28.07,1.50,0,335.14,346.26,6.7,4.6,0.013,1184603.2,1184603.2,29523,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514213,36220.00
12/22/2018 16:30,2,0.266,ACTIVE,214.19,342.05,60.012,1545514204,"201051344000576","174011545737251",26.92,2.00,0,336.34,347.46,7.3,5.1,0.013,1197820.2,1197820.2,1987,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514213,36221.00
12/22/2018 16:30,2,0.184,ACTIVE,213.74,340.25,60.017,1545514204,"201051344001158","174011545737251",28.61,0.50,0,335.74,345.36,5.3,3.2,0.009,1178188.7,1178188.7,1965,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514214,36222.00
12/22/2018 16:30,2,0.240,ACTIVE,212.38,339.95,60.012,1545514204,"201051344000917","174011545737251",27.33,3.30,0,333.33,345.66,6.6,4.5,0.013,1189264.5,1189264.5,5671,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514215,36223.00
12/22/2018 16:30,2,0.270,ACTIVE,212.38,339.04,59.985,1545514204,"201051344000417","174011545737251",20.02,1.00,0,332.13,345.96,5.5,3.4,0.000,966010.9,966010.9,5671,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514216,36224.00
12/22/2018 16:30,2,0.246,ACTIVE,212.61,340.25,59.985,1545514204,"201051344000685","174011545737251",27.87,1.00,0,334.54,346.86,7.0,4.8,0.009,1193657.6,1193657.6,5649,0,0,0,L,1122011218,1,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514217,36225.00
12/22/2018 16:30,2,0.258,ACTIVE,212.38,339.34,60.017,1545514204,"201051344000651","174011545737251",26.58,1.00,0,335.14,345.66,7.0,4.8,0.009,1187415.9,1187415.9,5661,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514218,36226.00
12/22/2018 16:30,2,0.260,ACTIVE,213.29,340.85,60.043,1545514204,"201051344000594","174011545737251",27.85,1.00,0,333.63,346.26,7.3,5.1,0.013,1202400.1,1202400.1,29468,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514219,36227.00
12/22/2018 16:30,2,0.232,ACTIVE,213.96,340.85,60.017,1545514204,"201051344000469","174011545737251",27.87,0.50,0,334.24,345.66,6.5,4.4,0.009,1186840.6,1186840.6,1964,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514220,36228.00
12/22/2018 16:30,2,0.180,ACTIVE,212.38,339.65,60.017,1545514204,"201051344000585","174011545737251",27.41,2.00,0,333.33,344.45,5.0,2.9,0.000,1202232.4,1202232.4,5701,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514221,36229.00
12/22/2018 16:30,2,0.244,ACTIVE,214.19,342.35,59.996,1545514204,"201051344000853","174011545737251",26.24,1.50,0,336.94,347.16,6.5,4.3,0.004,1202404.2,1202404.2,1962,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514222,36230.00
12/22/2018 16:30,2,0.223,ACTIVE,212.61,339.65,60.017,1545514204,"201051344001145","174011545737251",27.75,1.00,0,334.84,345.06,6.3,4.2,0.013,1201108.0,1201108.0,5641,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514223,36231.00
12/22/2018 16:30,2,0.270,ACTIVE,212.38,339.34,60.038,1545514204,"201051344000438","174011545737251",27.53,1.00,0,334.24,345.66,7.5,5.3,0.013,1195063.0,1195063.0,5655,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514224,36232.00
12/22/2018 16:30,2,0.178,ACTIVE,211.93,337.54,60.038,1545514204,"201051344001135","174011545737251",28.11,1.50,0,333.03,342.95,5.1,3.0,0.009,1183609.6,1183609.6,5644,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514225,36233.00
12/22/2018 16:30,2,0.223,ACTIVE,213.74,340.25,60.017,1545514204,"201051344000983","174011545737251",26.32,2.00,0,333.93,345.66,5.9,3.8,0.004,1202065.8,1202065.8,1960,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514226,36234.00
12/22/2018 16:30,2,0.250,ACTIVE,212.38,338.74,60.012,1545514204,"201051344001203","174011545737251",27.33,1.50,0,334.54,345.96,6.9,4.7,0.013,1192315.9,1192315.9,5719,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514227,36235.00
12/22/2018 16:30,2,0.250,ACTIVE,212.16,338.74,60.012,1545514204,"201051344001230","174011545737251",25.27,1.00,0,333.63,344.15,6.4,4.3,0.013,1186701.5,1186701.5,5670,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514228,36236.00
12/22/2018 16:30,2,0.221,ACTIVE,211.93,339.04,60.028,1545514204,"201051344000646","174011545737251",26.22,1.00,0,333.63,344.15,5.9,3.8,0.004,1181553.7,1181553.7,5657,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514229,36237.00
12/22/2018 16:30,2,0.238,ACTIVE,213.96,340.55,60.012,1545514204,"201051344000867","174011545737251",27.77,3.00,0,335.14,346.26,6.7,4.6,0.013,1183423.4,1183423.4,29522,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514230,36238.00
12/22/2018 16:30,2,0.260,ACTIVE,214.19,343.25,60.033,1545514204,"201051344000633","174011545737251",27.69,1.50,0,336.34,349.56,7.3,5.1,0.009,1182413.5,1182413.5,29534,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514230,36239.00
12/22/2018 16:30,2,0.273,ACTIVE,211.93,338.44,60.017,1545514204,"201051344000955","174011545737251",27.77,1.50,0,333.33,343.85,7.7,5.5,0.013,1200159.9,1200159.9,5677,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514231,36240.00
12/22/2018 16:30,2,0.260,ACTIVE,213.74,339.95,60.012,1545514204,"201051344000648","174011545737251",28.27,1.00,0,336.04,347.46,7.5,5.3,0.022,1190388.0,1190388.0,29499,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514232,36241.00
12/22/2018 16:30,2,0.229,ACTIVE,214.19,341.45,60.017,1545514204,"201051344000645","174011545737251",28.07,3.00,0,336.94,347.76,6.5,4.4,0.018,1194645.6,1194645.6,29515,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514233,36242.00
12/22/2018 16:30,2,0.246,ACTIVE,213.74,340.85,60.012,1545514204,"201051344000569","174011545737251",28.63,1.50,0,335.74,347.16,7.1,5.0,0.013,1211896.7,1211896.7,1823,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545514234,36243.00
12/22/2018 16:45,2,0.197,ALERT,213.74,304.78,60.022,1545515104,"201051344000579","174011545737251",23.44,0.50,0,302.68,344.76,4.7,2.6,0.000,1211446.4,1211446.4,1966,0,0,0,L,1122011218,1,122.01,122.01,0002,-3,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515107,36244.00
12/22/2018 16:45,2,0.164,ALERT,211.93,301.47,60.006,1545515104,"201051344001025","174011545737251",24.93,0.50,0,300.27,361.89,4.2,2.1,0.000,1196241.2,1196241.2,5704,0,0,0,L,1122011218,1,121.78,121.55,0002,-2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515109,36245.00
12/22/2018 16:45,2,0.236,ACTIVE,212.38,331.23,60.012,1545515104,"201051344001093","174011545737251",25.15,2.00,0,320.11,355.88,6.0,3.9,0.000,1188118.1,1188118.1,5708,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515110,36246.00
12/22/2018 16:45,2,0.182,ALERT,213.51,336.94,60.017,1545515104,"201051344000458","174011545737251",26.46,3.00,0,302.68,361.89,4.9,2.8,0.000,1197764.9,1197764.9,1964,0,0,0,L,1122011218,1,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515112,36247.00
12/22/2018 16:45,2,0.203,ACTIVE,212.38,337.24,60.033,1545515104,"201051344000890","174011545737251",27.43,1.50,0,321.61,354.67,5.7,3.6,0.004,1192636.7,1192636.7,5649,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515113,36248.00
12/22/2018 16:45,2,0.156,ALERT,213.29,303.88,60.038,1545515104,"201051344000988","174011545737251",18.96,0.50,0,299.67,344.45,3.0,1.0,0.000,935169.6,935169.6,1968,0,0,0,L,1122011218,1,121.55,122.46,0002,-2,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515114,36249.00
12/22/2018 16:45,2,0.217,ACTIVE,212.83,330.93,60.006,1545515104,"201051344000582","174011545737251",23.50,0.50,0,327.62,348.66,5.2,3.1,0.000,1172632.8,1172632.8,5646,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515115,36250.00
12/22/2018 16:45,2,0.180,ACTIVE,213.74,339.95,59.980,1545515104,"201051344000868","174011545737251",26.78,1.00,0,322.21,355.88,4.9,2.8,0.000,1184604.1,1184604.1,29524,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515116,36251.00
12/22/2018 16:45,2,0.199,ACTIVE,214.19,333.63,60.017,1545515104,"201051344000576","174011545737251",25.41,1.50,0,317.70,359.48,5.2,3.1,0.000,1197821.2,1197821.2,1988,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515117,36252.00
12/22/2018 16:45,2,0.170,ALERT,213.74,304.18,60.001,1545515104,"201051344001158","174011545737251",21.27,-0.50,0,302.07,342.65,3.7,1.6,0.000,1178189.3,1178189.3,1966,0,0,0,L,1122011218,1,121.55,122.23,0002,-0,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515119,36253.00
12/22/2018 16:45,2,0.203,ALERT,212.38,315.90,59.969,1545515104,"201051344000917","174011545737251",22.11,3.00,0,312.29,356.78,4.5,2.5,0.000,1189265.3,1189265.3,5672,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515121,36254.00
12/22/2018 16:45,2,0.236,ALERT,212.38,301.47,60.006,1545515104,"201051344000417","174011545737251",19.54,0.00,0,299.07,344.15,4.7,2.6,0.000,966011.7,966011.7,5672,0,0,0,L,1122011218,1,121.78,121.55,0002,-2,0,0,0,0,0,0,8,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515123,36255.00
12/22/2018 16:45,2,0.215,ACTIVE,212.61,318.61,60.006,1545515104,"201051344000685","174011545737251",22.32,1.00,0,315.00,360.99,4.9,2.8,0.000,1193658.6,1193658.6,5650,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515124,36256.00
12/22/2018 16:45,2,0.199,ACTIVE,212.38,323.72,60.012,1545515104,"201051344000651","174011545737251",24.85,0.50,0,315.30,357.98,5.0,2.9,0.000,1187416.9,1187416.9,5662,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515125,36257.00
12/22/2018 16:45,2,0.197,ACTIVE,213.51,339.34,60.022,1545515104,"201051344000594","174011545737251",26.14,1.00,0,326.12,351.67,5.3,3.2,0.000,1202401.1,1202401.1,29469,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515125,36258.00
12/22/2018 16:45,2,0.191,ALERT,213.74,304.18,60.022,1545515104,"201051344000469","174011545737251",23.24,-0.50,0,301.47,345.36,4.5,2.5,0.000,1186841.5,1186841.5,1965,0,0,0,L,1122011218,1,121.55,122.68,0002,-2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515127,36259.00
12/22/2018 16:45,2,0.145,ALERT,212.38,302.07,60.006,1545515104,"201051344000585","174011545737251",21.17,1.00,0,300.27,344.15,3.1,1.1,0.000,1202232.9,1202232.9,5702,0,0,0,L,1122011218,1,121.55,122.01,0002,-2,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515129,36260.00
12/22/2018 16:45,2,0.186,ACTIVE,214.41,333.63,60.022,1545515104,"201051344000853","174011545737251",24.25,1.00,0,319.81,359.78,4.6,2.5,0.000,1202405.0,1202405.0,1963,0,0,0,L,1122011218,1,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515130,36261.00
12/22/2018 16:45,2,0.174,ACTIVE,212.61,336.64,60.043,1545515104,"201051344001145","174011545737251",24.87,0.50,0,322.81,355.28,4.4,2.3,0.000,1201108.8,1201108.8,5642,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515131,36262.00
12/22/2018 16:45,2,0.209,ACTIVE,212.38,336.64,60.006,1545515104,"201051344000438","174011545737251",26.64,1.00,0,325.22,351.67,5.7,3.6,0.000,1195064.1,1195064.1,5656,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515132,36263.00
12/22/2018 16:45,2,0.145,ALERT,211.93,301.77,60.043,1545515104,"201051344001135","174011545737251",22.19,0.50,0,300.87,340.25,3.3,1.2,0.000,1183610.2,1183610.2,5645,0,0,0,L,1122011218,1,122.01,121.33,0002,-0,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515134,36264.00
12/22/2018 16:45,2,0.160,ALERT,213.51,315.00,60.022,1545515104,"201051344000983","174011545737251",24.87,1.50,0,302.37,342.35,4.1,2.0,0.000,1202066.6,1202066.6,1961,0,0,0,L,1122011218,1,121.78,122.23,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515136,36265.00
12/22/2018 16:45,2,0.209,ACTIVE,212.38,326.72,60.006,1545515104,"201051344001203","174011545737251",22.82,1.00,0,324.62,351.97,4.8,2.7,0.000,1192316.8,1192316.8,5720,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515137,36266.00
12/22/2018 16:45,2,0.182,ALERT,212.38,336.94,60.006,1545515104,"201051344001230","174011545737251",25.27,0.50,0,301.47,357.38,4.7,2.6,0.000,1186702.3,1186702.3,5671,0,0,0,L,1122011218,1,122.23,121.10,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515138,36267.00
12/22/2018 16:45,2,0.158,ALERT,211.93,301.77,60.006,1545515104,"201051344000646","174011545737251",23.04,0.50,0,299.67,340.85,3.7,1.7,0.000,1181554.4,1181554.4,5658,0,0,0,L,1122011218,1,122.23,121.33,0002,-2,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515140,36268.00
12/22/2018 16:45,2,0.180,ACTIVE,213.96,334.84,60.012,1545515104,"201051344000867","174011545737251",26.50,2.00,0,316.20,360.08,4.9,2.8,0.000,1183424.3,1183424.3,29523,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515141,36269.00
12/22/2018 16:45,2,0.186,ACTIVE,214.41,336.34,60.017,1545515104,"201051344000633","174011545737251",27.17,1.00,0,312.89,365.49,5.2,3.0,0.000,1182414.5,1182414.5,29535,0,0,0,L,1122011218,1,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515142,36270.00
12/22/2018 16:45,2,0.230,ACTIVE,211.93,335.74,60.006,1545515104,"201051344000955","174011545737251",24.53,1.50,0,319.51,354.67,5.8,3.6,0.000,1200161.0,1200161.0,5678,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515143,36271.00
12/22/2018 16:45,2,0.195,ACTIVE,213.74,339.34,59.980,1545515104,"201051344000648","174011545737251",27.43,0.50,0,326.12,352.57,5.5,3.3,0.000,1190389.1,1190389.1,29500,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515144,36272.00
12/22/2018 16:45,2,0.193,ACTIVE,214.19,337.84,60.017,1545515104,"201051344000645","174011545737251",24.65,2.50,0,326.42,353.47,4.8,2.8,0.000,1194646.5,1194646.5,29516,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515145,36273.00
12/22/2018 16:45,2,0.195,ACTIVE,213.74,339.65,60.017,1545515104,"201051344000569","174011545737251",26.60,1.50,0,331.23,349.26,5.3,3.2,0.004,1211897.7,1211897.7,1824,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545515146,36274.00
12/22/2018 17:00,2,0.100,ALERT,213.06,302.37,60.012,1545516004,"201051344000579","174011545737251",29.30,0.00,0,301.77,306.58,3.0,0.9,0.000,1211446.7,1211446.7,1968,0,0,0,L,1122011218,1,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1545516007,36275.00
12/22/2018 17:00,2,0.076,ALERT,211.25,299.97,59.996,1545516004,"201051344001025","174011545737251",29.20,-0.50,0,298.77,307.48,2.3,0.3,0.000,1196241.4,1196241.4,5706,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1545516009,36276.00
12/22/2018 17:00,2,0.129,ALERT,211.48,300.87,60.006,1545516004,"201051344001093","174011545737251",28.57,1.00,0,299.37,337.84,3.8,1.7,0.000,1188118.7,1188118.7,5709,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1545516011,36277.00
12/22/2018 17:00,2,0.092,ALERT,213.06,301.77,59.990,1545516004,"201051344000458","174011545737251",28.80,2.00,0,300.57,339.65,2.7,0.7,0.000,1197765.2,1197765.2,1966,0,0,0,L,1122011218,1,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1545516013,36278.00
12/22/2018 17:00,2,0.111,ALERT,211.25,301.17,60.006,1545516004,"201051344000890","174011545737251",29.58,0.50,0,299.97,339.65,3.4,1.3,0.000,1192637.2,1192637.2,5650,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1545516014,36279.00
12/22/2018 17:00,2,0.070,ALERT,212.83,301.77,59.990,1545516004,"201051344000988","174011545737251",18.85,0.00,0,298.47,305.68,1.4,0.0,0.000,935169.6,935169.6,1970,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1545516016,36280.00
12/22/2018 17:00,2,0.080,ALERT,211.93,301.77,60.006,1545516004,"201051344000582","174011545737251",29.22,0.00,0,300.27,339.95,2.4,0.4,0.000,1172633.1,1172633.1,5647,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1545516018,36281.00
12/22/2018 17:00,2,0.080,ALERT,213.29,302.37,60.012,1545516004,"201051344000868","174011545737251",29.00,0.00,0,301.47,341.45,2.4,0.4,0.000,1184604.4,1184604.4,29525,0,0,0,L,1122011218,1,121.55,122.46,0100,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1545516020,36282.00
12/22/2018 17:00,2,0.090,ALERT,213.51,302.68,60.028,1545516004,"201051344000576","174011545737251",28.15,0.50,0,299.67,304.18,2.6,0.6,0.000,1197821.6,1197821.6,1990,0,0,0,L,1122011218,1,121.78,122.01,0100,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1545516022,36283.00
12/22/2018 17:00,2,0.059,ALERT,213.06,301.77,60.006,1545516004,"201051344001158","174011545737251",28.82,-1.00,0,300.57,305.68,1.8,0.0,0.000,1178189.4,1178189.4,1968,0,0,0,L,1122011218,1,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1545516024,36284.00
12/22/2018 17:00,2,0.064,ALERT,211.70,300.27,60.006,1545516004,"201051344000917","174011545737251",28.86,1.50,0,297.57,339.34,1.9,0.0,0.000,1189265.6,1189265.6,5674,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1545516026,36285.00
12/22/2018 17:00,2,0.143,ALERT,211.70,300.27,60.006,1545516004,"201051344000417","174011545737251",18.53,-0.50,0,298.77,306.88,2.7,0.7,0.000,966012.0,966012.0,5674,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1545516028,36286.00
12/22/2018 17:00,2,0.070,ALERT,211.70,300.57,60.006,1545516004,"201051344000685","174011545737251",29.08,0.00,0,299.07,338.74,2.1,0.1,0.000,1193658.9,1193658.9,5651,0,0,0,L,1122011218,1,122.46,120.88,0100,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1545516030,36287.00
12/22/2018 17:00,2,0.084,ALERT,211.70,299.97,60.001,1545516004,"201051344000651","174011545737251",28.94,-0.50,0,298.77,338.14,2.5,0.5,0.000,1187417.2,1187417.2,5663,0,0,0,L,1122011218,1,122.23,120.65,0100,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1545516031,36288.00
12/22/2018 17:00,2,0.086,ALERT,212.83,302.37,60.006,1545516004,"201051344000594","174011545737251",29.72,0.00,0,300.87,341.15,2.6,0.6,0.000,1202401.5,1202401.5,29470,0,0,0,L,1122011218,1,121.55,121.55,0100,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1545516033,36289.00
12/22/2018 17:00,2,0.092,ALERT,213.29,301.77,60.006,1545516004,"201051344000469","174011545737251",27.97,-0.50,0,299.97,305.68,2.6,0.6,0.000,1186841.8,1186841.8,1967,0,0,0,L,1122011218,1,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1545516035,36290.00
12/22/2018 17:00,2,0.000,ALERT,211.48,300.87,60.054,1545516004,"201051344000585","174011545737251",0.00,0.50,0,299.07,306.88,0.0,0.0,0.000,1202232.9,1202232.9,5704,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1545516037,36291.00
12/22/2018 17:00,2,0.064,ALERT,213.74,301.77,59.975,1545516004,"201051344000853","174011545737251",29.70,0.00,0,300.87,341.15,2.0,0.0,0.000,1202405.3,1202405.3,1964,0,0,0,L,1122011218,1,122.01,122.23,0100,-1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1545516039,36292.00
12/22/2018 17:00,2,0.061,ALERT,211.70,300.87,60.006,1545516004,"201051344001145","174011545737251",29.40,0.00,0,299.67,340.55,1.9,0.0,0.000,1201109.0,1201109.0,5643,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1545516041,36293.00
12/22/2018 17:00,2,0.094,ALERT,211.48,300.57,60.001,1545516004,"201051344000438","174011545737251",29.32,0.00,0,299.37,339.04,2.8,0.8,0.000,1195064.5,1195064.5,5657,0,0,0,L,1122011218,1,122.01,120.88,0100,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1545516043,36294.00
12/22/2018 17:00,2,0.000,ALERT,211.25,300.87,60.012,1545516004,"201051344001135","174011545737251",0.00,0.00,0,299.67,307.78,0.0,0.0,0.000,1183610.2,1183610.2,5647,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1545516045,36295.00
12/22/2018 17:00,2,0.066,ALERT,213.06,302.07,60.033,1545516004,"201051344000983","174011545737251",28.92,0.50,0,301.17,316.20,2.0,0.0,0.000,1202066.7,1202066.7,1963,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1545516046,36296.00
12/22/2018 17:00,2,0.072,ALERT,211.48,300.57,60.017,1545516004,"201051344001203","174011545737251",28.82,0.00,0,299.37,341.75,2.1,0.1,0.000,1192317.1,1192317.1,5721,0,0,0,L,1122011218,1,122.23,120.88,0100,-2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1545516048,36297.00
12/22/2018 17:00,2,0.074,ALERT,211.48,301.17,60.006,1545516004,"201051344001230","174011545737251",28.71,-0.50,0,299.67,339.95,2.2,0.2,0.000,1186702.6,1186702.6,5673,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1545516050,36298.00
12/22/2018 17:00,2,0.055,ALERT,211.03,300.57,60.012,1545516004,"201051344000646","174011545737251",27.99,-0.50,0,298.77,306.88,1.6,0.0,0.000,1181554.5,1181554.5,5660,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1545516052,36299.00
12/22/2018 17:00,2,0.078,ALERT,213.51,301.47,59.996,1545516004,"201051344000867","174011545737251",28.59,1.50,0,300.27,340.25,2.3,0.3,0.000,1183424.6,1183424.6,29524,0,0,0,L,1122011218,1,122.01,122.01,0100,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1545516054,36300.00
12/22/2018 17:00,2,0.076,ALERT,213.74,301.47,60.006,1545516004,"201051344000633","174011545737251",29.14,0.00,0,299.07,340.85,2.3,0.3,0.000,1182414.8,1182414.8,29536,0,0,0,L,1122011218,1,122.01,122.23,0100,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1545516055,36301.00
12/22/2018 17:00,2,0.098,ALERT,211.03,300.87,60.006,1545516004,"201051344000955","174011545737251",29.28,0.50,0,299.37,340.25,2.9,0.9,0.000,1200161.5,1200161.5,5679,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1545516057,36302.00
12/22/2018 17:00,2,0.090,ALERT,213.29,301.17,60.012,1545516004,"201051344000648","174011545737251",29.42,-0.50,0,300.27,343.55,2.7,0.7,0.000,1190389.5,1190389.5,29501,0,0,0,L,1122011218,1,121.10,122.23,0100,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1545516059,36303.00
12/22/2018 17:00,2,0.059,ALERT,213.51,301.77,60.012,1545516004,"201051344000645","174011545737251",29.64,1.50,0,300.87,341.75,1.8,0.0,0.000,1194646.7,1194646.7,29517,0,0,0,L,1122011218,1,122.01,122.23,0100,-2,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1545516061,36304.00
12/22/2018 17:00,2,0.092,ALERT,213.06,302.37,60.012,1545516004,"201051344000569","174011545737251",29.72,1.00,0,301.47,343.85,2.8,0.8,0.000,1211898.1,1211898.1,1825,0,0,0,L,1122011218,1,121.33,122.23,0100,-3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1545516063,36305.00
12/22/2018 17:15,2,0.000,ALERT,212.61,302.07,60.017,1545516904,"201051344000579","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1211446.7,1211446.7,1970,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1545516907,36306.00
12/22/2018 17:15,2,0.000,ALERT,210.80,299.07,59.948,1545516904,"201051344001025","174011545737251",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5708,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1545516909,36307.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.97,59.996,1545516904,"201051344001093","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1188118.8,1188118.8,5711,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1545516911,36308.00
12/22/2018 17:15,2,0.000,ALERT,212.38,301.47,60.006,1545516904,"201051344000458","174011545737251",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,1197765.2,1197765.2,1968,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1545516913,36309.00
12/22/2018 17:15,2,0.000,ALERT,210.80,300.27,59.990,1545516904,"201051344000890","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1192637.3,1192637.3,5652,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1545516914,36310.00
12/22/2018 17:15,2,0.000,ALERT,212.38,301.17,60.022,1545516904,"201051344000988","174011545737251",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,935169.6,935169.6,1972,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1545516916,36311.00
12/22/2018 17:15,2,0.000,ALERT,211.48,300.87,59.996,1545516904,"201051344000582","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1172633.2,1172633.2,5649,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1545516918,36312.00
12/22/2018 17:15,2,0.000,ALERT,212.61,302.07,59.980,1545516904,"201051344000868","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1184604.5,1184604.5,29527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1545516920,36313.00
12/22/2018 17:15,2,0.000,ALERT,213.06,302.07,60.001,1545516904,"201051344000576","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1197821.6,1197821.6,1992,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1545516922,36314.00
12/22/2018 17:15,2,0.000,ALERT,212.83,301.47,60.006,1545516904,"201051344001158","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1178189.4,1178189.4,1970,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1545516924,36315.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.67,59.990,1545516904,"201051344000917","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1189265.6,1189265.6,5676,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1545516926,36316.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.37,60.017,1545516904,"201051344000417","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,966012.1,966012.1,5676,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1545516928,36317.00
12/22/2018 17:15,2,0.000,ALERT,211.25,299.97,59.990,1545516904,"201051344000685","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1193658.9,1193658.9,5653,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1545516930,36318.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.37,59.996,1545516904,"201051344000651","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1187417.2,1187417.2,5665,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1545516932,36319.00
12/22/2018 17:15,2,0.000,ALERT,212.38,302.07,60.006,1545516904,"201051344000594","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1202401.5,1202401.5,29472,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1545516933,36320.00
12/22/2018 17:15,2,0.000,ALERT,212.83,301.47,60.001,1545516904,"201051344000469","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1186841.8,1186841.8,1969,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545516935,36321.00
12/22/2018 17:15,2,0.000,ALERT,211.03,300.27,59.953,1545516904,"201051344000585","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1202232.9,1202232.9,5706,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545516937,36322.00
12/22/2018 17:15,2,0.000,ALERT,213.06,301.17,59.969,1545516904,"201051344000853","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1202405.3,1202405.3,1966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1545516939,36323.00
12/22/2018 17:15,2,0.000,ALERT,211.25,300.27,59.996,1545516904,"201051344001145","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5645,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1545516941,36324.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.97,59.996,1545516904,"201051344000438","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5659,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1545516943,36325.00
12/22/2018 17:15,2,0.000,ALERT,210.57,299.97,59.996,1545516904,"201051344001135","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1183610.2,1183610.2,5649,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545516944,36326.00
12/22/2018 17:15,2,0.000,ALERT,212.61,301.47,60.028,1545516904,"201051344000983","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1202066.7,1202066.7,1965,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1545516946,36327.00
12/22/2018 17:15,2,0.000,ALERT,211.03,299.67,59.990,1545516904,"201051344001203","174011545737251",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,1192317.1,1192317.1,5723,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1545516948,36328.00
12/22/2018 17:15,2,0.000,ALERT,210.80,300.27,59.990,1545516904,"201051344001230","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1186702.6,1186702.6,5675,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1545516950,36329.00
12/22/2018 17:15,2,0.000,ALERT,210.57,299.67,59.996,1545516904,"201051344000646","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1181554.5,1181554.5,5662,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1545516952,36330.00
12/22/2018 17:15,2,0.000,ALERT,212.83,300.87,60.006,1545516904,"201051344000867","174011545737251",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,1183424.7,1183424.7,29526,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1545516954,36331.00
12/22/2018 17:15,2,0.000,ALERT,213.29,301.17,60.022,1545516904,"201051344000633","174011545737251",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,1182414.8,1182414.8,29538,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1545516956,36332.00
12/22/2018 17:15,2,0.000,ALERT,210.57,299.97,59.996,1545516904,"201051344000955","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1200161.5,1200161.5,5681,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1545516957,36333.00
