ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 17:15,2,0.000,ALERT,212.83,300.57,60.012,1545516904,"201051344000648","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1190389.5,1190389.5,29503,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1545516959,36334.00
12/22/2018 17:15,2,0.000,ALERT,213.06,301.17,60.033,1545516904,"201051344000645","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1194646.7,1194646.7,29519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1545516961,36335.00
12/22/2018 17:15,2,0.000,ALERT,212.61,301.77,60.001,1545516904,"201051344000569","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1211898.2,1211898.2,1827,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1545516963,36336.00
12/22/2018 17:30,2,0.000,ALERT,211.93,301.17,60.012,1545517804,"201051344000579","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1211446.7,1211446.7,1972,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517807,36337.00
12/22/2018 17:30,2,0.000,ALERT,210.57,298.77,60.033,1545517804,"201051344001025","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1196241.4,1196241.4,5710,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517809,36338.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.37,60.033,1545517804,"201051344001093","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1188118.8,1188118.8,5713,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517810,36339.00
12/22/2018 17:30,2,0.000,ALERT,211.93,300.57,60.017,1545517804,"201051344000458","174011545737251",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,1197765.2,1197765.2,1970,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517812,36340.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.67,60.022,1545517804,"201051344000890","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1192637.3,1192637.3,5654,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517814,36341.00
12/22/2018 17:30,2,0.000,ALERT,211.93,300.27,60.001,1545517804,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,935169.6,935169.6,1974,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517816,36342.00
12/22/2018 17:30,2,0.000,ALERT,211.25,300.27,60.022,1545517804,"201051344000582","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1172633.2,1172633.2,5651,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517818,36343.00
12/22/2018 17:30,2,0.000,ALERT,211.93,301.17,60.012,1545517804,"201051344000868","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1184604.5,1184604.5,29529,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517820,36344.00
12/22/2018 17:30,2,0.000,ALERT,212.61,300.87,60.017,1545517804,"201051344000576","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1197821.6,1197821.6,1994,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517821,36345.00
12/22/2018 17:30,2,0.000,ALERT,212.16,300.57,60.012,1545517804,"201051344001158","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1178189.4,1178189.4,1972,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517823,36346.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.07,60.033,1545517804,"201051344000917","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1189265.6,1189265.6,5678,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517825,36347.00
12/22/2018 17:30,2,0.000,ALERT,210.80,298.77,60.017,1545517804,"201051344000417","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,966012.1,966012.1,5678,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517827,36348.00
12/22/2018 17:30,2,0.000,ALERT,211.03,299.37,60.006,1545517804,"201051344000685","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1193658.9,1193658.9,5655,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517829,36349.00
12/22/2018 17:30,2,0.000,ALERT,210.80,298.77,60.022,1545517804,"201051344000651","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1187417.2,1187417.2,5667,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517830,36350.00
12/22/2018 17:30,2,0.000,ALERT,211.70,301.17,60.012,1545517804,"201051344000594","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1202401.5,1202401.5,29474,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517832,36351.00
12/22/2018 17:30,2,0.000,ALERT,212.16,300.57,60.012,1545517804,"201051344000469","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1186841.8,1186841.8,1971,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517834,36352.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.67,60.070,1545517804,"201051344000585","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1202232.9,1202232.9,5708,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517836,36353.00
12/22/2018 17:30,2,0.000,ALERT,212.61,300.27,60.006,1545517804,"201051344000853","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1202405.3,1202405.3,1968,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517838,36354.00
12/22/2018 17:30,2,0.000,ALERT,211.03,299.67,60.038,1545517804,"201051344001145","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1201109.0,1201109.0,5647,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517840,36355.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.37,59.990,1545517804,"201051344000438","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1195064.6,1195064.6,5661,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517841,36356.00
12/22/2018 17:30,2,0.000,ALERT,210.57,299.37,60.028,1545517804,"201051344001135","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1183610.2,1183610.2,5651,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517843,36357.00
12/22/2018 17:30,2,0.000,ALERT,211.93,300.57,59.980,1545517804,"201051344000983","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1202066.7,1202066.7,1967,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517845,36358.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.07,60.017,1545517804,"201051344001203","174011545737251",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,1192317.1,1192317.1,5725,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517847,36359.00
12/22/2018 17:30,2,0.000,ALERT,210.80,299.67,60.017,1545517804,"201051344001230","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1186702.6,1186702.6,5677,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517849,36360.00
12/22/2018 17:30,2,0.000,ALERT,210.57,299.37,59.980,1545517804,"201051344000646","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1181554.5,1181554.5,5664,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517851,36361.00
12/22/2018 17:30,2,0.000,ALERT,212.38,299.97,60.012,1545517804,"201051344000867","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1183424.7,1183424.7,29528,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517852,36362.00
12/22/2018 17:30,2,0.000,ALERT,212.61,300.27,60.017,1545517804,"201051344000633","174011545737251",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,1182414.8,1182414.8,29540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517854,36363.00
12/22/2018 17:30,2,0.000,ALERT,210.35,299.37,60.070,1545517804,"201051344000955","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5683,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517856,36364.00
12/22/2018 17:30,2,0.000,ALERT,212.16,299.97,60.012,1545517804,"201051344000648","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1190389.5,1190389.5,29505,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517858,36365.00
12/22/2018 17:30,2,0.000,ALERT,212.38,300.57,60.012,1545517804,"201051344000645","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1194646.7,1194646.7,29521,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545517860,36366.00
12/22/2018 17:30,2,0.000,ALERT,212.16,301.17,59.975,1545517804,"201051344000569","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1211898.2,1211898.2,1829,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545517862,36367.00
12/22/2018 17:45,2,0.000,ALERT,212.38,301.77,60.012,1545518704,"201051344000579","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1211446.7,1211446.7,1974,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518707,36368.00
12/22/2018 17:45,2,0.000,ALERT,211.25,299.67,60.049,1545518704,"201051344001025","174011545737251",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,1196241.4,1196241.4,5712,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518709,36369.00
12/22/2018 17:45,2,0.000,ALERT,211.48,300.57,60.033,1545518704,"201051344001093","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1188118.8,1188118.8,5715,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518711,36370.00
12/22/2018 17:45,2,0.000,ALERT,212.16,301.17,60.001,1545518704,"201051344000458","174011545737251",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,1197765.2,1197765.2,1972,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518713,36371.00
12/22/2018 17:45,2,0.000,ALERT,211.25,300.87,60.033,1545518704,"201051344000890","174011545737251",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,1192637.3,1192637.3,5656,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518714,36372.00
12/22/2018 17:45,2,0.000,ALERT,212.16,300.87,60.017,1545518704,"201051344000988","174011545737251",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,935169.6,935169.6,1976,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518716,36373.00
12/22/2018 17:45,2,0.000,ALERT,211.93,301.47,60.059,1545518704,"201051344000582","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1172633.2,1172633.2,5653,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518718,36374.00
12/22/2018 17:45,2,0.000,ALERT,212.16,301.77,60.012,1545518704,"201051344000868","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1184604.5,1184604.5,29531,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518720,36375.00
12/22/2018 17:45,2,0.000,ALERT,212.83,301.47,60.006,1545518704,"201051344000576","174011545737251",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,1197821.6,1197821.6,1996,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518722,36376.00
12/22/2018 17:45,2,0.000,ALERT,212.38,301.17,60.006,1545518704,"201051344001158","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,1178189.4,1178189.4,1974,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518724,36377.00
12/22/2018 17:45,2,0.000,ALERT,211.70,299.97,59.975,1545518704,"201051344000917","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5680,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518725,36378.00
12/22/2018 17:45,2,0.000,ALERT,211.70,299.97,60.017,1545518704,"201051344000417","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,966012.1,966012.1,5680,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518727,36379.00
12/22/2018 17:45,2,0.000,ALERT,211.70,300.57,59.990,1545518704,"201051344000685","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1193658.9,1193658.9,5657,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518729,36380.00
12/22/2018 17:45,2,0.000,ALERT,211.48,299.67,60.017,1545518704,"201051344000651","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1187417.2,1187417.2,5669,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518731,36381.00
12/22/2018 17:45,2,0.000,ALERT,211.93,301.47,60.006,1545518704,"201051344000594","174011545737251",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,1202401.5,1202401.5,29476,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518733,36382.00
12/22/2018 17:45,2,0.000,ALERT,212.38,300.87,60.028,1545518704,"201051344000469","174011545737251",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,1186841.8,1186841.8,1973,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518735,36383.00
12/22/2018 17:45,2,0.000,ALERT,211.70,300.57,60.049,1545518704,"201051344000585","174011545737251",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,1202232.9,1202232.9,5710,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518736,36384.00
12/22/2018 17:45,2,0.000,ALERT,212.83,300.87,59.959,1545518704,"201051344000853","174011545737251",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,1202405.3,1202405.3,1970,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518738,36385.00
12/22/2018 17:45,2,0.000,ALERT,211.70,300.87,60.017,1545518704,"201051344001145","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1201109.0,1201109.0,5649,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518740,36386.00
12/22/2018 17:45,2,0.000,ALERT,211.48,300.57,60.012,1545518704,"201051344000438","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1195064.6,1195064.6,5663,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518742,36387.00
12/22/2018 17:45,2,0.000,ALERT,211.25,300.57,60.012,1545518704,"201051344001135","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1183610.2,1183610.2,5653,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518744,36388.00
12/22/2018 17:45,2,0.000,ALERT,212.16,301.17,60.001,1545518704,"201051344000983","174011545737251",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,1202066.7,1202066.7,1969,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518745,36389.00
12/22/2018 17:45,2,0.000,ALERT,211.48,300.27,60.033,1545518704,"201051344001203","174011545737251",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,1192317.1,1192317.1,5727,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518747,36390.00
12/22/2018 17:45,2,0.000,ALERT,211.48,300.87,60.012,1545518704,"201051344001230","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1186702.6,1186702.6,5679,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518749,36391.00
12/22/2018 17:45,2,0.000,ALERT,211.25,300.27,60.017,1545518704,"201051344000646","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1181554.5,1181554.5,5666,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518751,36392.00
12/22/2018 17:45,2,0.000,ALERT,212.61,300.57,60.006,1545518704,"201051344000867","174011545737251",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,1183424.7,1183424.7,29530,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518753,36393.00
12/22/2018 17:45,2,0.000,ALERT,213.06,300.87,60.017,1545518704,"201051344000633","174011545737251",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,1182414.8,1182414.8,29542,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518754,36394.00
12/22/2018 17:45,2,0.000,ALERT,211.03,300.57,60.012,1545518704,"201051344000955","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5685,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518756,36395.00
12/22/2018 17:45,2,0.000,ALERT,212.38,300.27,60.022,1545518704,"201051344000648","174011545737251",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,1190389.5,1190389.5,29507,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518758,36396.00
12/22/2018 17:45,2,0.000,ALERT,212.61,300.87,60.001,1545518704,"201051344000645","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1194646.7,1194646.7,29523,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545518760,36397.00
12/22/2018 17:45,2,0.000,ALERT,212.38,301.47,60.006,1545518704,"201051344000569","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1211898.2,1211898.2,1831,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545518762,36398.00
12/22/2018 18:00,2,0.000,ALERT,212.61,302.37,60.059,1545519604,"201051344000579","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1211446.7,1211446.7,1976,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519607,36399.00
12/22/2018 18:00,2,0.000,ALERT,211.25,300.27,60.033,1545519604,"201051344001025","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1196241.4,1196241.4,5714,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519609,36400.00
12/22/2018 18:00,2,0.000,ALERT,211.48,300.87,60.033,1545519604,"201051344001093","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1188118.8,1188118.8,5717,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519611,36401.00
12/22/2018 18:00,2,0.000,ALERT,212.38,301.77,60.028,1545519604,"201051344000458","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1197765.2,1197765.2,1974,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545519613,36402.00
12/22/2018 18:00,2,0.000,ALERT,211.25,301.17,60.028,1545519604,"201051344000890","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1192637.3,1192637.3,5658,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519614,36403.00
12/22/2018 18:00,2,0.000,ALERT,212.38,301.47,60.001,1545519604,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,935169.6,935169.6,1978,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519616,36404.00
12/22/2018 18:00,2,0.000,ALERT,211.93,301.77,60.033,1545519604,"201051344000582","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1172633.2,1172633.2,5655,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519618,36405.00
12/22/2018 18:00,2,0.000,ALERT,212.38,302.37,60.028,1545519604,"201051344000868","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1184604.5,1184604.5,29533,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519620,36406.00
12/22/2018 18:00,2,0.000,ALERT,213.06,302.37,60.022,1545519604,"201051344000576","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1197821.6,1197821.6,1998,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519622,36407.00
12/22/2018 18:00,2,0.000,ALERT,212.61,301.77,60.022,1545519604,"201051344001158","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1178189.4,1178189.4,1976,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519624,36408.00
12/22/2018 18:00,2,0.000,ALERT,211.70,300.27,60.033,1545519604,"201051344000917","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1189265.6,1189265.6,5682,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519625,36409.00
12/22/2018 18:00,2,0.000,ALERT,211.70,300.27,60.043,1545519604,"201051344000417","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,966012.1,966012.1,5682,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519627,36410.00
12/22/2018 18:00,2,0.000,ALERT,211.70,300.87,60.001,1545519604,"201051344000685","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1193658.9,1193658.9,5659,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519629,36411.00
12/22/2018 18:00,2,0.000,ALERT,211.48,299.97,59.996,1545519604,"201051344000651","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1187417.2,1187417.2,5671,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519631,36412.00
12/22/2018 18:00,2,0.000,ALERT,212.16,302.37,60.022,1545519604,"201051344000594","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,1202401.5,1202401.5,29478,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519633,36413.00
12/22/2018 18:00,2,0.000,ALERT,212.61,301.77,60.022,1545519604,"201051344000469","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1186841.8,1186841.8,1975,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519635,36414.00
12/22/2018 18:00,2,0.000,ALERT,211.48,300.87,60.033,1545519604,"201051344000585","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1202232.9,1202232.9,5712,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519636,36415.00
12/22/2018 18:00,2,0.000,ALERT,213.06,301.47,60.001,1545519604,"201051344000853","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1202405.3,1202405.3,1972,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519638,36416.00
12/22/2018 18:00,2,0.000,ALERT,211.70,301.17,60.022,1545519604,"201051344001145","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1201109.0,1201109.0,5651,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519640,36417.00
12/22/2018 18:00,2,0.000,ALERT,211.48,300.87,60.033,1545519604,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1195064.6,1195064.6,5665,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545519642,36418.00
12/22/2018 18:00,2,0.000,ALERT,211.25,300.87,60.054,1545519604,"201051344001135","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1183610.2,1183610.2,5655,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519644,36419.00
12/22/2018 18:00,2,0.000,ALERT,212.38,301.77,60.017,1545519604,"201051344000983","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1202066.7,1202066.7,1971,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519646,36420.00
12/22/2018 18:00,2,0.000,ALERT,211.48,300.27,60.065,1545519604,"201051344001203","174011545737251",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,1192317.1,1192317.1,5729,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519647,36421.00
12/22/2018 18:00,2,0.000,ALERT,211.48,301.17,60.022,1545519604,"201051344001230","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1186702.6,1186702.6,5681,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519649,36422.00
12/22/2018 18:00,2,0.000,ALERT,211.25,300.57,60.022,1545519604,"201051344000646","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1181554.5,1181554.5,5668,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519651,36423.00
12/22/2018 18:00,2,0.000,ALERT,212.83,301.17,60.059,1545519604,"201051344000867","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1183424.7,1183424.7,29532,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545519653,36424.00
12/22/2018 18:00,2,0.000,ALERT,213.29,301.47,60.022,1545519604,"201051344000633","174011545737251",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,1182414.8,1182414.8,29544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519655,36425.00
12/22/2018 18:00,2,0.000,ALERT,211.03,300.87,60.022,1545519604,"201051344000955","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5687,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519657,36426.00
12/22/2018 18:00,2,0.000,ALERT,212.61,301.17,60.070,1545519604,"201051344000648","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1190389.5,1190389.5,29509,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545519658,36427.00
12/22/2018 18:00,2,0.000,ALERT,213.06,301.77,60.054,1545519604,"201051344000645","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1194646.7,1194646.7,29525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519660,36428.00
12/22/2018 18:00,2,0.000,ALERT,212.61,302.37,59.985,1545519604,"201051344000569","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1211898.2,1211898.2,1833,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545519662,36429.00
12/22/2018 18:15,2,0.000,ALERT,212.83,302.68,60.054,1545520504,"201051344000579","174011545737251",0.00,-1.50,0,288.55,304.78,0.0,0.0,0.000,1211446.7,1211446.7,1978,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520507,36430.00
12/22/2018 18:15,2,0.000,ALERT,211.70,300.57,60.001,1545520504,"201051344001025","174011545737251",0.00,-2.00,0,286.14,303.28,0.0,0.0,0.000,1196241.4,1196241.4,5716,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520509,36431.00
12/22/2018 18:15,2,0.000,ALERT,211.93,301.47,60.006,1545520504,"201051344001093","174011545737251",0.00,-0.50,0,287.05,302.68,0.0,0.0,0.000,1188118.8,1188118.8,5719,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520511,36432.00
12/22/2018 18:15,2,0.000,ALERT,212.83,302.07,60.012,1545520504,"201051344000458","174011545737251",0.00,0.00,0,287.65,304.78,0.0,0.0,0.000,1197765.2,1197765.2,1976,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520512,36433.00
12/22/2018 18:15,2,0.000,ALERT,211.70,301.47,59.996,1545520504,"201051344000890","174011545737251",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,1192637.3,1192637.3,5660,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520514,36434.00
12/22/2018 18:15,2,0.000,ALERT,212.61,301.77,60.028,1545520504,"201051344000988","174011545737251",0.00,-1.00,0,285.24,303.58,0.0,0.0,0.000,935169.6,935169.6,1980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520516,36435.00
12/22/2018 18:15,2,0.000,ALERT,212.38,302.37,60.017,1545520504,"201051344000582","174011545737251",0.00,-2.00,0,287.95,303.58,0.0,0.0,0.000,1172633.2,1172633.2,5657,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520518,36436.00
12/22/2018 18:15,2,0.000,ALERT,212.83,302.68,59.996,1545520504,"201051344000868","174011545737251",0.00,-1.50,0,288.25,304.78,0.0,0.0,0.000,1184604.5,1184604.5,29535,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520520,36437.00
12/22/2018 18:15,2,0.000,ALERT,213.29,302.68,60.028,1545520504,"201051344000576","174011545737251",0.00,-1.50,0,287.95,304.48,0.0,0.0,0.000,1197821.6,1197821.6,2000,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520522,36438.00
12/22/2018 18:15,2,0.000,ALERT,213.06,302.07,60.012,1545520504,"201051344001158","174011545737251",0.00,-2.50,0,287.35,303.88,0.0,0.0,0.000,1178189.4,1178189.4,1978,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520523,36439.00
12/22/2018 18:15,2,0.000,ALERT,211.93,300.87,60.043,1545520504,"201051344000917","174011545737251",0.00,0.00,0,285.84,302.37,0.0,0.0,0.000,1189265.6,1189265.6,5684,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520525,36440.00
12/22/2018 18:15,2,0.000,ALERT,211.93,300.87,60.012,1545520504,"201051344000417","174011545737251",0.00,-1.50,0,284.94,302.07,0.0,0.0,0.000,966012.1,966012.1,5684,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520527,36441.00
12/22/2018 18:15,2,0.000,ALERT,212.16,301.17,60.012,1545520504,"201051344000685","174011545737251",0.00,-1.50,0,287.05,302.68,0.0,0.0,0.000,1193658.9,1193658.9,5661,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520529,36442.00
12/22/2018 18:15,2,0.000,ALERT,211.93,300.57,60.054,1545520504,"201051344000651","174011545737251",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,1187417.2,1187417.2,5673,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520531,36443.00
12/22/2018 18:15,2,0.000,ALERT,212.61,302.68,60.017,1545520504,"201051344000594","174011545737251",0.00,-2.00,0,287.65,304.48,0.0,0.0,0.000,1202401.5,1202401.5,29480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520533,36444.00
12/22/2018 18:15,2,0.000,ALERT,213.06,302.07,60.012,1545520504,"201051344000469","174011545737251",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,1186841.8,1186841.8,1977,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520534,36445.00
12/22/2018 18:15,2,0.000,ALERT,211.93,301.47,59.980,1545520504,"201051344000585","174011545737251",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,1202232.9,1202232.9,5714,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520536,36446.00
12/22/2018 18:15,2,0.000,ALERT,213.51,302.07,60.012,1545520504,"201051344000853","174011545737251",0.00,-1.50,0,287.65,304.18,0.0,0.0,0.000,1202405.3,1202405.3,1974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520538,36447.00
12/22/2018 18:15,2,0.000,ALERT,212.16,301.47,60.049,1545520504,"201051344001145","174011545737251",0.00,-1.50,0,287.35,303.58,0.0,0.0,0.000,1201109.0,1201109.0,5653,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520540,36448.00
12/22/2018 18:15,2,0.000,ALERT,211.93,301.47,60.001,1545520504,"201051344000438","174011545737251",0.00,-2.00,0,287.05,303.28,0.0,0.0,0.000,1195064.6,1195064.6,5667,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520542,36449.00
12/22/2018 18:15,2,0.000,ALERT,211.48,301.47,59.996,1545520504,"201051344001135","174011545737251",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,1183610.2,1183610.2,5657,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520544,36450.00
12/22/2018 18:15,2,0.000,ALERT,212.83,302.07,60.012,1545520504,"201051344000983","174011545737251",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,1202066.7,1202066.7,1973,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520545,36451.00
12/22/2018 18:15,2,0.000,ALERT,211.93,300.87,60.012,1545520504,"201051344001203","174011545737251",0.00,-2.00,0,287.05,304.48,0.0,0.0,0.000,1192317.1,1192317.1,5731,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520547,36452.00
12/22/2018 18:15,2,0.000,ALERT,211.70,301.77,60.006,1545520504,"201051344001230","174011545737251",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,1186702.6,1186702.6,5683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520549,36453.00
12/22/2018 18:15,2,0.000,ALERT,211.70,301.17,60.022,1545520504,"201051344000646","174011545737251",0.00,-2.00,0,286.74,302.68,0.0,0.0,0.000,1181554.5,1181554.5,5670,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520551,36454.00
12/22/2018 18:15,2,0.000,ALERT,213.06,301.47,60.012,1545520504,"201051344000867","174011545737251",0.00,-1.00,0,287.05,304.18,0.0,0.0,0.000,1183424.7,1183424.7,29534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520553,36455.00
12/22/2018 18:15,2,0.000,ALERT,213.51,301.77,60.012,1545520504,"201051344000633","174011545737251",0.00,-2.00,0,286.14,303.88,0.0,0.0,0.000,1182414.8,1182414.8,29546,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545520555,36456.00
12/22/2018 18:15,2,0.000,ALERT,211.48,301.17,60.017,1545520504,"201051344000955","174011545737251",0.00,-1.50,0,287.05,302.68,0.0,0.0,0.000,1200161.5,1200161.5,5689,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520556,36457.00
12/22/2018 18:15,2,0.000,ALERT,213.06,301.47,60.012,1545520504,"201051344000648","174011545737251",0.00,-2.50,0,287.05,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29511,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520558,36458.00
12/22/2018 18:15,2,0.000,ALERT,213.29,302.07,60.012,1545520504,"201051344000645","174011545737251",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,1194646.7,1194646.7,29527,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520560,36459.00
12/22/2018 18:15,2,0.000,ALERT,212.83,302.68,60.017,1545520504,"201051344000569","174011545737251",0.00,-1.50,0,288.25,304.78,0.0,0.0,0.000,1211898.2,1211898.2,1835,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545520562,36460.00
12/22/2018 18:30,2,0.000,ALERT,212.83,302.68,59.996,1545521404,"201051344000579","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1211446.7,1211446.7,1980,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521407,36461.00
12/22/2018 18:30,2,0.000,ALERT,211.48,300.57,59.985,1545521404,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1196241.4,1196241.4,5718,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521409,36462.00
12/22/2018 18:30,2,0.000,ALERT,211.70,301.17,60.006,1545521404,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1188118.8,1188118.8,5721,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521411,36463.00
12/22/2018 18:30,2,0.000,ALERT,212.61,302.07,60.001,1545521404,"201051344000458","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1197765.2,1197765.2,1978,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521413,36464.00
12/22/2018 18:30,2,0.000,ALERT,211.70,301.77,59.996,1545521404,"201051344000890","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1192637.3,1192637.3,5662,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521414,36465.00
12/22/2018 18:30,2,0.000,ALERT,212.61,301.77,59.990,1545521404,"201051344000988","174011545737251",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,935169.6,935169.6,1982,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521416,36466.00
12/22/2018 18:30,2,0.000,ALERT,212.38,302.07,59.990,1545521404,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1172633.2,1172633.2,5659,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521418,36467.00
12/22/2018 18:30,2,0.000,ALERT,212.83,302.37,59.996,1545521404,"201051344000868","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1184604.5,1184604.5,29537,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521420,36468.00
12/22/2018 18:30,2,0.000,ALERT,213.29,302.37,59.996,1545521404,"201051344000576","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1197821.6,1197821.6,2002,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521422,36469.00
12/22/2018 18:30,2,0.000,ALERT,212.83,301.77,59.990,1545521404,"201051344001158","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1178189.4,1178189.4,1980,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521424,36470.00
12/22/2018 18:30,2,0.000,ALERT,211.93,300.87,59.996,1545521404,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1189265.6,1189265.6,5686,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521426,36471.00
12/22/2018 18:30,2,0.000,ALERT,211.93,300.87,59.985,1545521404,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,966012.1,966012.1,5686,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521427,36472.00
12/22/2018 18:30,2,0.000,ALERT,212.16,301.17,60.022,1545521404,"201051344000685","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1193658.9,1193658.9,5663,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521429,36473.00
12/22/2018 18:30,2,0.000,ALERT,211.93,300.57,59.996,1545521404,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1187417.2,1187417.2,5675,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521431,36474.00
12/22/2018 18:30,2,0.000,ALERT,212.61,302.68,59.996,1545521404,"201051344000594","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1202401.5,1202401.5,29482,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521433,36475.00
12/22/2018 18:30,2,0.000,ALERT,212.83,302.07,59.996,1545521404,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1186841.8,1186841.8,1979,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521435,36476.00
12/22/2018 18:30,2,0.000,ALERT,211.93,301.47,59.990,1545521404,"201051344000585","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1202232.9,1202232.9,5716,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521437,36477.00
12/22/2018 18:30,2,0.000,ALERT,213.29,301.77,59.996,1545521404,"201051344000853","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1202405.3,1202405.3,1976,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521438,36478.00
