ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 18:30,2,0.000,ALERT,212.16,301.47,59.990,1545521404,"201051344001145","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1201109.0,1201109.0,5655,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521440,36479.00
12/22/2018 18:30,2,0.000,ALERT,211.93,301.17,59.980,1545521404,"201051344000438","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5669,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521442,36480.00
12/22/2018 18:30,2,0.000,ALERT,211.48,301.17,60.033,1545521404,"201051344001135","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1183610.2,1183610.2,5659,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521444,36481.00
12/22/2018 18:30,2,0.000,ALERT,212.83,302.07,59.996,1545521404,"201051344000983","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1202066.7,1202066.7,1975,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521446,36482.00
12/22/2018 18:30,2,0.000,ALERT,211.93,300.87,60.001,1545521404,"201051344001203","174011545737251",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,1192317.1,1192317.1,5733,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521448,36483.00
12/22/2018 18:30,2,0.000,ALERT,211.70,301.47,59.996,1545521404,"201051344001230","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1186702.6,1186702.6,5685,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521450,36484.00
12/22/2018 18:30,2,0.000,ALERT,211.48,301.17,60.001,1545521404,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1181554.5,1181554.5,5672,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521451,36485.00
12/22/2018 18:30,2,0.000,ALERT,213.06,301.47,59.990,1545521404,"201051344000867","174011545737251",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,1183424.7,1183424.7,29536,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521453,36486.00
12/22/2018 18:30,2,0.000,ALERT,213.51,301.77,59.996,1545521404,"201051344000633","174011545737251",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,1182414.8,1182414.8,29548,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521455,36487.00
12/22/2018 18:30,2,0.000,ALERT,211.48,301.17,59.996,1545521404,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1200161.5,1200161.5,5691,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521457,36488.00
12/22/2018 18:30,2,0.000,ALERT,212.83,301.17,59.964,1545521404,"201051344000648","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29513,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545521459,36489.00
12/22/2018 18:30,2,0.000,ALERT,213.29,301.77,59.985,1545521404,"201051344000645","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1194646.7,1194646.7,29529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521461,36490.00
12/22/2018 18:30,2,0.000,ALERT,212.83,302.68,59.996,1545521404,"201051344000569","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1211898.2,1211898.2,1837,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545521462,36491.00
12/22/2018 18:45,2,0.000,ALERT,212.61,302.07,60.033,1545522304,"201051344000579","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1211446.7,1211446.7,1982,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522307,36492.00
12/22/2018 18:45,2,0.000,ALERT,211.70,300.87,59.996,1545522304,"201051344001025","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1196241.4,1196241.4,5720,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522309,36493.00
12/22/2018 18:45,2,0.000,ALERT,211.93,301.77,60.075,1545522304,"201051344001093","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1188118.8,1188118.8,5723,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522311,36494.00
12/22/2018 18:45,2,0.000,ALERT,212.61,301.47,60.054,1545522304,"201051344000458","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1197765.2,1197765.2,1980,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522313,36495.00
12/22/2018 18:45,2,0.000,ALERT,211.93,302.07,60.038,1545522304,"201051344000890","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1192637.3,1192637.3,5664,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522315,36496.00
12/22/2018 18:45,2,0.000,ALERT,212.38,301.17,60.006,1545522304,"201051344000988","174011545737251",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,935169.6,935169.6,1984,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522317,36497.00
12/22/2018 18:45,2,0.000,ALERT,212.38,302.68,60.038,1545522304,"201051344000582","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1172633.2,1172633.2,5661,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522318,36498.00
12/22/2018 18:45,2,0.000,ALERT,212.61,302.07,60.012,1545522304,"201051344000868","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1184604.5,1184604.5,29539,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522320,36499.00
12/22/2018 18:45,2,0.000,ALERT,213.29,302.07,60.028,1545522304,"201051344000576","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1197821.6,1197821.6,2004,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522322,36500.00
12/22/2018 18:45,2,0.000,ALERT,212.83,301.47,60.065,1545522304,"201051344001158","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1178189.4,1178189.4,1982,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522324,36501.00
12/22/2018 18:45,2,0.000,ALERT,212.16,301.17,60.043,1545522304,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1189265.6,1189265.6,5688,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522326,36502.00
12/22/2018 18:45,2,0.000,ALERT,212.16,301.17,60.038,1545522304,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,966012.1,966012.1,5688,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522327,36503.00
12/22/2018 18:45,2,0.000,ALERT,212.38,301.47,60.038,1545522304,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5665,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522329,36504.00
12/22/2018 18:45,2,0.000,ALERT,212.16,301.17,60.001,1545522304,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1187417.2,1187417.2,5677,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522331,36505.00
12/22/2018 18:45,2,0.000,ALERT,212.38,302.07,60.028,1545522304,"201051344000594","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1202401.5,1202401.5,29484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522333,36506.00
12/22/2018 18:45,2,0.000,ALERT,212.83,301.47,60.033,1545522304,"201051344000469","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1186841.8,1186841.8,1981,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522335,36507.00
12/22/2018 18:45,2,0.000,ALERT,212.16,302.07,60.038,1545522304,"201051344000585","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1202232.9,1202232.9,5718,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522337,36508.00
12/22/2018 18:45,2,0.000,ALERT,213.29,301.47,60.028,1545522304,"201051344000853","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1202405.3,1202405.3,1978,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522339,36509.00
12/22/2018 18:45,2,0.000,ALERT,212.38,301.77,60.038,1545522304,"201051344001145","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1201109.0,1201109.0,5657,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522340,36510.00
12/22/2018 18:45,2,0.000,ALERT,212.16,301.77,60.038,1545522304,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5671,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522342,36511.00
12/22/2018 18:45,2,0.000,ALERT,211.48,301.77,60.017,1545522304,"201051344001135","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1183610.2,1183610.2,5661,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545522344,36512.00
12/22/2018 18:45,2,0.000,ALERT,212.61,301.47,60.033,1545522304,"201051344000983","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1202066.7,1202066.7,1977,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522346,36513.00
12/22/2018 18:45,2,0.000,ALERT,212.16,301.47,60.038,1545522304,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1192317.1,1192317.1,5735,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522348,36514.00
12/22/2018 18:45,2,0.000,ALERT,211.93,302.07,60.043,1545522304,"201051344001230","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1186702.6,1186702.6,5687,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522349,36515.00
12/22/2018 18:45,2,0.000,ALERT,211.70,301.47,60.038,1545522304,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1181554.5,1181554.5,5674,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522351,36516.00
12/22/2018 18:45,2,0.000,ALERT,213.06,300.87,60.033,1545522304,"201051344000867","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,1183424.7,1183424.7,29538,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522353,36517.00
12/22/2018 18:45,2,0.000,ALERT,213.29,301.17,60.028,1545522304,"201051344000633","174011545737251",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,1182414.8,1182414.8,29550,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522355,36518.00
12/22/2018 18:45,2,0.000,ALERT,211.70,301.77,60.038,1545522304,"201051344000955","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1200161.5,1200161.5,5693,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522357,36519.00
12/22/2018 18:45,2,0.000,ALERT,212.83,300.57,60.043,1545522304,"201051344000648","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29515,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522358,36520.00
12/22/2018 18:45,2,0.000,ALERT,213.06,301.47,60.028,1545522304,"201051344000645","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1194646.7,1194646.7,29531,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522360,36521.00
12/22/2018 18:45,2,0.000,ALERT,212.61,302.07,60.033,1545522304,"201051344000569","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1211898.2,1211898.2,1839,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545522362,36522.00
12/22/2018 19:00,2,0.000,ALERT,212.83,302.37,60.043,1545523205,"201051344000579","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1211446.7,1211446.7,1984,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523207,36523.00
12/22/2018 19:00,2,0.000,ALERT,211.93,300.87,60.049,1545523205,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5722,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523209,36524.00
12/22/2018 19:00,2,0.000,ALERT,212.16,301.77,60.038,1545523205,"201051344001093","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1188118.8,1188118.8,5725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523211,36525.00
12/22/2018 19:00,2,0.000,ALERT,212.61,301.77,59.990,1545523205,"201051344000458","174011545737251",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,1197765.2,1197765.2,1982,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523213,36526.00
12/22/2018 19:00,2,0.000,ALERT,211.93,302.07,60.049,1545523205,"201051344000890","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1192637.3,1192637.3,5666,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523215,36527.00
12/22/2018 19:00,2,0.000,ALERT,212.61,301.77,60.017,1545523205,"201051344000988","174011545737251",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,935169.6,935169.6,1986,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523217,36528.00
12/22/2018 19:00,2,0.000,ALERT,212.61,302.68,60.017,1545523205,"201051344000582","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1172633.2,1172633.2,5663,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523219,36529.00
12/22/2018 19:00,2,0.000,ALERT,212.83,302.68,60.065,1545523205,"201051344000868","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1184604.5,1184604.5,29541,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523220,36530.00
12/22/2018 19:00,2,0.000,ALERT,213.29,302.37,60.038,1545523205,"201051344000576","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1197821.6,1197821.6,2006,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523222,36531.00
12/22/2018 19:00,2,0.000,ALERT,212.83,301.77,60.028,1545523205,"201051344001158","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1178189.4,1178189.4,1984,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523224,36532.00
12/22/2018 19:00,2,0.000,ALERT,212.16,301.47,60.043,1545523205,"201051344000917","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1189265.6,1189265.6,5690,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523226,36533.00
12/22/2018 19:00,2,0.000,ALERT,212.16,301.17,60.043,1545523205,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,966012.1,966012.1,5690,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523228,36534.00
12/22/2018 19:00,2,0.000,ALERT,212.38,301.77,60.043,1545523205,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5667,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523230,36535.00
12/22/2018 19:00,2,0.000,ALERT,212.16,300.87,60.075,1545523205,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5679,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523231,36536.00
12/22/2018 19:00,2,0.000,ALERT,212.38,302.37,60.012,1545523205,"201051344000594","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1202401.5,1202401.5,29486,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523233,36537.00
12/22/2018 19:00,2,0.000,ALERT,212.83,301.77,60.017,1545523205,"201051344000469","174011545737251",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,1186841.8,1186841.8,1983,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523235,36538.00
12/22/2018 19:00,2,0.000,ALERT,212.16,302.07,60.049,1545523205,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1202232.9,1202232.9,5720,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523237,36539.00
12/22/2018 19:00,2,0.000,ALERT,213.29,301.77,60.059,1545523205,"201051344000853","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1202405.3,1202405.3,1980,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523239,36540.00
12/22/2018 19:00,2,0.000,ALERT,212.38,302.07,60.043,1545523205,"201051344001145","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1201109.0,1201109.0,5659,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523241,36541.00
12/22/2018 19:00,2,0.000,ALERT,212.16,301.77,60.043,1545523205,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5673,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523243,36542.00
12/22/2018 19:00,2,0.000,ALERT,211.70,301.77,60.043,1545523205,"201051344001135","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5663,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523244,36543.00
12/22/2018 19:00,2,0.000,ALERT,212.61,302.07,60.028,1545523205,"201051344000983","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1202066.7,1202066.7,1979,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523246,36544.00
12/22/2018 19:00,2,0.000,ALERT,212.16,301.47,60.043,1545523205,"201051344001203","174011545737251",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,1192317.1,1192317.1,5737,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523248,36545.00
12/22/2018 19:00,2,0.000,ALERT,211.93,302.07,60.043,1545523205,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1186702.6,1186702.6,5689,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523250,36546.00
12/22/2018 19:00,2,0.000,ALERT,211.70,301.47,60.043,1545523205,"201051344000646","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1181554.5,1181554.5,5676,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523252,36547.00
12/22/2018 19:00,2,0.000,ALERT,213.06,301.47,60.038,1545523205,"201051344000867","174011545737251",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,1183424.7,1183424.7,29540,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523254,36548.00
12/22/2018 19:00,2,0.000,ALERT,213.51,301.77,60.001,1545523205,"201051344000633","174011545737251",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,1182414.8,1182414.8,29552,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523255,36549.00
12/22/2018 19:00,2,0.000,ALERT,211.70,301.77,60.049,1545523205,"201051344000955","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1200161.5,1200161.5,5695,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523257,36550.00
12/22/2018 19:00,2,0.000,ALERT,212.83,301.17,60.043,1545523205,"201051344000648","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29517,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523259,36551.00
12/22/2018 19:00,2,0.000,ALERT,213.06,301.77,60.038,1545523205,"201051344000645","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1194646.7,1194646.7,29533,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545523261,36552.00
12/22/2018 19:00,2,0.000,ALERT,212.83,302.37,60.022,1545523205,"201051344000569","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1211898.2,1211898.2,1841,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545523263,36553.00
12/22/2018 19:15,2,0.000,ALERT,212.83,302.37,60.012,1545524103,"201051344000579","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1211446.7,1211446.7,1986,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524107,36554.00
12/22/2018 19:15,2,0.000,ALERT,211.70,300.87,60.059,1545524103,"201051344001025","174011545737251",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5724,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524108,36555.00
12/22/2018 19:15,2,0.000,ALERT,211.93,301.77,60.022,1545524103,"201051344001093","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5727,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524110,36556.00
12/22/2018 19:15,2,0.000,ALERT,212.61,301.77,60.012,1545524103,"201051344000458","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1197765.2,1197765.2,1984,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524112,36557.00
12/22/2018 19:15,2,0.000,ALERT,211.70,302.07,60.017,1545524103,"201051344000890","174011545737251",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5668,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524114,36558.00
12/22/2018 19:15,2,0.000,ALERT,212.61,301.47,60.006,1545524103,"201051344000988","174011545737251",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,935169.6,935169.6,1988,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524116,36559.00
12/22/2018 19:15,2,0.000,ALERT,212.38,302.68,60.012,1545524103,"201051344000582","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5665,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524118,36560.00
12/22/2018 19:15,2,0.000,ALERT,212.83,302.37,60.006,1545524103,"201051344000868","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1184604.5,1184604.5,29543,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524119,36561.00
12/22/2018 19:15,2,0.000,ALERT,213.29,302.07,60.012,1545524103,"201051344000576","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1197821.6,1197821.6,2008,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524121,36562.00
12/22/2018 19:15,2,0.000,ALERT,212.83,301.47,60.006,1545524103,"201051344001158","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1178189.4,1178189.4,1986,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524123,36563.00
12/22/2018 19:15,2,0.000,ALERT,212.16,301.17,60.054,1545524103,"201051344000917","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5692,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524125,36564.00
12/22/2018 19:15,2,0.000,ALERT,212.16,301.17,60.006,1545524103,"201051344000417","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,966012.1,966012.1,5692,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524127,36565.00
12/22/2018 19:15,2,0.000,ALERT,212.16,301.77,60.017,1545524103,"201051344000685","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5669,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524129,36566.00
12/22/2018 19:15,2,0.000,ALERT,211.93,300.87,60.017,1545524103,"201051344000651","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5681,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524131,36567.00
12/22/2018 19:15,2,0.000,ALERT,212.61,302.07,60.017,1545524103,"201051344000594","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1202401.5,1202401.5,29488,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524132,36568.00
12/22/2018 19:15,2,0.000,ALERT,212.83,301.47,60.028,1545524103,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1186841.8,1186841.8,1985,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524134,36569.00
12/22/2018 19:15,2,0.000,ALERT,211.93,302.07,59.964,1545524103,"201051344000585","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5722,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524136,36570.00
12/22/2018 19:15,2,0.000,ALERT,213.29,301.47,60.012,1545524103,"201051344000853","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1202405.3,1202405.3,1982,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524138,36571.00
12/22/2018 19:15,2,0.000,ALERT,212.16,302.07,60.006,1545524103,"201051344001145","174011545737251",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5661,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524140,36572.00
12/22/2018 19:15,2,0.000,ALERT,211.93,301.77,59.996,1545524103,"201051344000438","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5675,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524142,36573.00
12/22/2018 19:15,2,0.000,ALERT,211.48,301.77,59.980,1545524103,"201051344001135","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5665,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524143,36574.00
12/22/2018 19:15,2,0.000,ALERT,212.83,301.77,60.022,1545524103,"201051344000983","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1202066.7,1202066.7,1981,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524145,36575.00
12/22/2018 19:15,2,0.000,ALERT,211.93,301.47,60.022,1545524103,"201051344001203","174011545737251",0.00,-2.00,0,299.67,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5739,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524147,36576.00
12/22/2018 19:15,2,0.000,ALERT,211.93,302.07,59.975,1545524103,"201051344001230","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5691,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524149,36577.00
12/22/2018 19:15,2,0.000,ALERT,211.48,301.47,60.059,1545524103,"201051344000646","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5678,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524151,36578.00
12/22/2018 19:15,2,0.000,ALERT,213.06,301.17,60.006,1545524103,"201051344000867","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29542,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524153,36579.00
12/22/2018 19:15,2,0.000,ALERT,213.51,301.47,60.012,1545524103,"201051344000633","174011545737251",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,1182414.8,1182414.8,29554,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524154,36580.00
12/22/2018 19:15,2,0.000,ALERT,211.48,301.77,60.012,1545524103,"201051344000955","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5697,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524156,36581.00
12/22/2018 19:15,2,0.000,ALERT,212.83,300.87,59.985,1545524103,"201051344000648","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1190389.5,1190389.5,29519,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524158,36582.00
12/22/2018 19:15,2,0.000,ALERT,213.29,301.47,60.012,1545524103,"201051344000645","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1194646.7,1194646.7,29535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545524160,36583.00
12/22/2018 19:15,2,0.000,ALERT,212.83,302.07,60.049,1545524103,"201051344000569","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1211898.2,1211898.2,1843,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545524162,36584.00
12/22/2018 19:30,2,0.000,ALERT,213.06,303.28,60.017,1545525004,"201051344000579","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1211446.7,1211446.7,1988,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525007,36585.00
12/22/2018 19:30,2,0.000,ALERT,212.16,301.77,60.012,1545525004,"201051344001025","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1196241.4,1196241.4,5726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525009,36586.00
12/22/2018 19:30,2,0.000,ALERT,212.38,302.37,60.001,1545525004,"201051344001093","174011545737251",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,1188118.8,1188118.8,5729,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525011,36587.00
12/22/2018 19:30,2,0.000,ALERT,212.83,302.68,60.006,1545525004,"201051344000458","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1197765.2,1197765.2,1986,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525013,36588.00
12/22/2018 19:30,2,0.000,ALERT,212.16,302.68,59.985,1545525004,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1192637.3,1192637.3,5670,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525015,36589.00
12/22/2018 19:30,2,0.000,ALERT,212.83,302.37,60.033,1545525004,"201051344000988","174011545737251",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,935169.6,935169.6,1990,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525017,36590.00
12/22/2018 19:30,2,0.000,ALERT,212.83,303.28,60.006,1545525004,"201051344000582","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1172633.2,1172633.2,5667,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525018,36591.00
12/22/2018 19:30,2,0.000,ALERT,213.06,303.28,60.012,1545525004,"201051344000868","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1184604.5,1184604.5,29545,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525020,36592.00
12/22/2018 19:30,2,0.000,ALERT,213.51,302.98,60.006,1545525004,"201051344000576","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197821.6,1197821.6,2010,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525022,36593.00
12/22/2018 19:30,2,0.000,ALERT,213.06,302.68,60.006,1545525004,"201051344001158","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1178189.4,1178189.4,1988,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525024,36594.00
12/22/2018 19:30,2,0.000,ALERT,212.38,301.77,60.028,1545525004,"201051344000917","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1189265.6,1189265.6,5694,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525026,36595.00
12/22/2018 19:30,2,0.000,ALERT,212.38,301.77,60.001,1545525004,"201051344000417","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,966012.1,966012.1,5694,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525027,36596.00
12/22/2018 19:30,2,0.000,ALERT,212.61,302.37,60.022,1545525004,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1193658.9,1193658.9,5671,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525029,36597.00
12/22/2018 19:30,2,0.000,ALERT,212.38,301.77,60.001,1545525004,"201051344000651","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1187417.2,1187417.2,5683,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525031,36598.00
12/22/2018 19:30,2,0.000,ALERT,212.83,302.98,60.017,1545525004,"201051344000594","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1202401.5,1202401.5,29490,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525033,36599.00
12/22/2018 19:30,2,0.000,ALERT,213.06,302.37,60.022,1545525004,"201051344000469","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1186841.8,1186841.8,1987,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525035,36600.00
12/22/2018 19:30,2,0.000,ALERT,212.38,302.37,60.012,1545525004,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1202232.9,1202232.9,5724,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525036,36601.00
12/22/2018 19:30,2,0.000,ALERT,213.51,302.37,60.017,1545525004,"201051344000853","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1202405.3,1202405.3,1984,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525038,36602.00
12/22/2018 19:30,2,0.000,ALERT,212.61,302.68,60.006,1545525004,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5663,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525040,36603.00
12/22/2018 19:30,2,0.000,ALERT,212.38,302.37,60.001,1545525004,"201051344000438","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1195064.6,1195064.6,5677,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525042,36604.00
12/22/2018 19:30,2,0.000,ALERT,211.93,302.37,59.969,1545525004,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5667,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525044,36605.00
12/22/2018 19:30,2,0.000,ALERT,213.06,302.68,60.033,1545525004,"201051344000983","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1202066.7,1202066.7,1983,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525046,36606.00
12/22/2018 19:30,2,0.000,ALERT,212.38,302.07,60.001,1545525004,"201051344001203","174011545737251",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,1192317.1,1192317.1,5741,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525047,36607.00
12/22/2018 19:30,2,0.000,ALERT,212.38,302.68,60.006,1545525004,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1186702.6,1186702.6,5693,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525049,36608.00
12/22/2018 19:30,2,0.000,ALERT,211.93,302.37,60.001,1545525004,"201051344000646","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1181554.5,1181554.5,5680,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525051,36609.00
12/22/2018 19:30,2,0.000,ALERT,213.29,302.07,59.996,1545525004,"201051344000867","174011545737251",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525053,36610.00
12/22/2018 19:30,2,0.000,ALERT,213.74,302.37,60.006,1545525004,"201051344000633","174011545737251",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,1182414.8,1182414.8,29556,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525055,36611.00
12/22/2018 19:30,2,0.000,ALERT,211.93,302.37,60.006,1545525004,"201051344000955","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1200161.5,1200161.5,5699,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525057,36612.00
12/22/2018 19:30,2,0.000,ALERT,213.06,301.77,60.006,1545525004,"201051344000648","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29521,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525058,36613.00
12/22/2018 19:30,2,0.000,ALERT,213.51,302.68,60.012,1545525004,"201051344000645","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1194646.7,1194646.7,29537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525060,36614.00
12/22/2018 19:30,2,0.000,ALERT,213.06,302.98,60.049,1545525004,"201051344000569","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1211898.2,1211898.2,1845,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525062,36615.00
12/22/2018 19:45,2,0.000,ALERT,213.06,303.28,60.006,1545525904,"201051344000579","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1211446.7,1211446.7,1990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525907,36616.00
12/22/2018 19:45,2,0.000,ALERT,211.70,300.87,60.012,1545525904,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1196241.4,1196241.4,5728,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525908,36617.00
12/22/2018 19:45,2,0.000,ALERT,211.93,301.47,60.017,1545525904,"201051344001093","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1188118.8,1188118.8,5731,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525910,36618.00
12/22/2018 19:45,2,0.000,ALERT,213.06,302.68,60.006,1545525904,"201051344000458","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1197765.2,1197765.2,1988,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525912,36619.00
12/22/2018 19:45,2,0.000,ALERT,211.93,301.77,60.022,1545525904,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1192637.3,1192637.3,5672,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525914,36620.00
12/22/2018 19:45,2,0.000,ALERT,212.83,302.37,59.980,1545525904,"201051344000988","174011545737251",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,935169.6,935169.6,1992,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525916,36621.00
12/22/2018 19:45,2,0.000,ALERT,212.61,302.37,60.012,1545525904,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1172633.2,1172633.2,5669,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525918,36622.00
12/22/2018 19:45,2,0.000,ALERT,213.06,302.98,60.006,1545525904,"201051344000868","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29547,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525919,36623.00
