ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 19:45,2,0.000,ALERT,213.51,302.98,60.012,1545525904,"201051344000576","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1197821.6,1197821.6,2012,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525921,36624.00
12/22/2018 19:45,2,0.000,ALERT,213.06,302.37,60.012,1545525904,"201051344001158","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1178189.4,1178189.4,1990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525923,36625.00
12/22/2018 19:45,2,0.000,ALERT,212.16,301.17,60.012,1545525904,"201051344000917","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525925,36626.00
12/22/2018 19:45,2,0.000,ALERT,212.38,301.17,60.017,1545525904,"201051344000417","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,966012.1,966012.1,5696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525927,36627.00
12/22/2018 19:45,2,0.000,ALERT,212.38,301.47,60.049,1545525904,"201051344000685","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1193658.9,1193658.9,5673,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525929,36628.00
12/22/2018 19:45,2,0.000,ALERT,212.16,300.87,60.017,1545525904,"201051344000651","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1187417.2,1187417.2,5685,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525930,36629.00
12/22/2018 19:45,2,0.000,ALERT,212.83,303.28,60.006,1545525904,"201051344000594","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1202401.5,1202401.5,29492,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525932,36630.00
12/22/2018 19:45,2,0.000,ALERT,213.29,302.37,60.006,1545525904,"201051344000469","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1186841.8,1186841.8,1989,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525934,36631.00
12/22/2018 19:45,2,0.000,ALERT,212.16,301.77,59.975,1545525904,"201051344000585","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1202232.9,1202232.9,5726,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525936,36632.00
12/22/2018 19:45,2,0.000,ALERT,213.51,302.37,60.001,1545525904,"201051344000853","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1202405.3,1202405.3,1986,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525938,36633.00
12/22/2018 19:45,2,0.000,ALERT,212.38,301.77,60.017,1545525904,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1201109.0,1201109.0,5665,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525939,36634.00
12/22/2018 19:45,2,0.000,ALERT,212.16,301.47,59.990,1545525904,"201051344000438","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1195064.6,1195064.6,5679,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525941,36635.00
12/22/2018 19:45,2,0.000,ALERT,211.70,301.47,60.017,1545525904,"201051344001135","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5669,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525943,36636.00
12/22/2018 19:45,2,0.000,ALERT,213.06,302.68,60.012,1545525904,"201051344000983","174011545737251",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,1202066.7,1202066.7,1985,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525945,36637.00
12/22/2018 19:45,2,0.000,ALERT,212.16,301.17,60.017,1545525904,"201051344001203","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1192317.1,1192317.1,5743,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525947,36638.00
12/22/2018 19:45,2,0.000,ALERT,212.16,301.77,59.990,1545525904,"201051344001230","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1186702.6,1186702.6,5695,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525949,36639.00
12/22/2018 19:45,2,0.000,ALERT,211.70,301.17,60.043,1545525904,"201051344000646","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1181554.5,1181554.5,5682,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525950,36640.00
12/22/2018 19:45,2,0.000,ALERT,213.29,302.07,60.001,1545525904,"201051344000867","174011545737251",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29546,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525952,36641.00
12/22/2018 19:45,2,0.000,ALERT,213.74,302.37,60.006,1545525904,"201051344000633","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29558,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525954,36642.00
12/22/2018 19:45,2,0.000,ALERT,211.70,301.47,60.017,1545525904,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5701,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525956,36643.00
12/22/2018 19:45,2,0.000,ALERT,213.29,301.77,60.012,1545525904,"201051344000648","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525958,36644.00
12/22/2018 19:45,2,0.000,ALERT,213.51,302.37,60.043,1545525904,"201051344000645","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545525959,36645.00
12/22/2018 19:45,2,0.000,ALERT,213.06,302.98,60.012,1545525904,"201051344000569","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1847,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545525961,36646.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.68,60.017,1545526805,"201051344000579","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1211446.7,1211446.7,1992,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526808,36647.00
12/22/2018 20:00,2,0.000,ALERT,212.38,301.77,59.990,1545526805,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1196241.4,1196241.4,5730,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526809,36648.00
12/22/2018 20:00,2,0.000,ALERT,212.38,302.37,59.996,1545526805,"201051344001093","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1188118.8,1188118.8,5733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526811,36649.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.07,59.996,1545526805,"201051344000458","174011545737251",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,1197765.2,1197765.2,1990,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526813,36650.00
12/22/2018 20:00,2,0.000,ALERT,212.38,302.68,59.996,1545526805,"201051344000890","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1192637.3,1192637.3,5674,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526815,36651.00
12/22/2018 20:00,2,0.000,ALERT,212.61,301.77,60.038,1545526805,"201051344000988","174011545737251",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,935169.6,935169.6,1994,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526817,36652.00
12/22/2018 20:00,2,0.000,ALERT,212.83,303.28,60.001,1545526805,"201051344000582","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526819,36653.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.68,60.006,1545526805,"201051344000868","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29549,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526821,36654.00
12/22/2018 20:00,2,0.000,ALERT,213.51,302.68,60.012,1545526805,"201051344000576","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526822,36655.00
12/22/2018 20:00,2,0.000,ALERT,213.06,302.07,60.001,1545526805,"201051344001158","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1178189.4,1178189.4,1992,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526824,36656.00
12/22/2018 20:00,2,0.000,ALERT,212.61,301.77,59.996,1545526805,"201051344000917","174011545737251",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5698,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526826,36657.00
12/22/2018 20:00,2,0.000,ALERT,212.61,301.77,60.001,1545526805,"201051344000417","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,966012.1,966012.1,5698,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526828,36658.00
12/22/2018 20:00,2,0.000,ALERT,213.06,302.07,59.985,1545526805,"201051344000685","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5675,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526830,36659.00
12/22/2018 20:00,2,0.000,ALERT,212.61,301.47,60.001,1545526805,"201051344000651","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1187417.2,1187417.2,5687,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526831,36660.00
12/22/2018 20:00,2,0.000,ALERT,212.61,302.68,59.996,1545526805,"201051344000594","174011545737251",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,1202401.5,1202401.5,29494,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526833,36661.00
12/22/2018 20:00,2,0.000,ALERT,213.06,302.07,60.001,1545526805,"201051344000469","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1186841.8,1186841.8,1991,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526835,36662.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.37,59.996,1545526805,"201051344000585","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1202232.9,1202232.9,5728,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526837,36663.00
12/22/2018 20:00,2,0.000,ALERT,213.51,302.07,60.012,1545526805,"201051344000853","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1202405.3,1202405.3,1988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526839,36664.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.68,59.943,1545526805,"201051344001145","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1201109.0,1201109.0,5667,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526840,36665.00
12/22/2018 20:00,2,0.000,ALERT,212.61,302.37,60.001,1545526805,"201051344000438","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1195064.6,1195064.6,5681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526842,36666.00
12/22/2018 20:00,2,0.000,ALERT,212.16,302.37,59.996,1545526805,"201051344001135","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1183610.2,1183610.2,5671,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526844,36667.00
12/22/2018 20:00,2,0.000,ALERT,212.83,302.07,60.022,1545526805,"201051344000983","174011545737251",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,1202066.7,1202066.7,1987,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526846,36668.00
12/22/2018 20:00,2,0.000,ALERT,212.61,301.77,59.996,1545526805,"201051344001203","174011545737251",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,1192317.1,1192317.1,5745,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526848,36669.00
12/22/2018 20:00,2,0.000,ALERT,212.61,302.68,59.985,1545526805,"201051344001230","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1186702.6,1186702.6,5697,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526850,36670.00
12/22/2018 20:00,2,0.000,ALERT,212.38,302.07,60.012,1545526805,"201051344000646","174011545737251",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,1181554.5,1181554.5,5684,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545526851,36671.00
12/22/2018 20:00,2,0.000,ALERT,213.06,301.77,60.006,1545526805,"201051344000867","174011545737251",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,1183424.7,1183424.7,29548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526853,36672.00
12/22/2018 20:00,2,0.000,ALERT,213.51,301.77,59.996,1545526805,"201051344000633","174011545737251",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29560,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526855,36673.00
12/22/2018 20:00,2,0.000,ALERT,212.16,302.37,59.969,1545526805,"201051344000955","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5703,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526857,36674.00
12/22/2018 20:00,2,0.000,ALERT,213.06,301.47,59.985,1545526805,"201051344000648","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29525,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526859,36675.00
12/22/2018 20:00,2,0.000,ALERT,213.51,302.07,60.006,1545526805,"201051344000645","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29541,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526861,36676.00
12/22/2018 20:00,2,0.000,ALERT,213.06,302.68,60.022,1545526805,"201051344000569","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1849,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545526863,36677.00
12/22/2018 20:15,2,0.000,ALERT,213.74,303.58,60.038,1545527704,"201051344000579","174011545737251",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,1211446.7,1211446.7,1994,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527707,36678.00
12/22/2018 20:15,2,0.000,ALERT,212.38,301.47,60.038,1545527704,"201051344001025","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5732,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527709,36679.00
12/22/2018 20:15,2,0.000,ALERT,212.61,302.37,60.038,1545527704,"201051344001093","174011545737251",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5735,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527711,36680.00
12/22/2018 20:15,2,0.000,ALERT,213.51,302.98,60.022,1545527704,"201051344000458","174011545737251",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,1197765.2,1197765.2,1992,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527712,36681.00
12/22/2018 20:15,2,0.000,ALERT,212.61,302.68,60.043,1545527704,"201051344000890","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1192637.3,1192637.3,5676,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527714,36682.00
12/22/2018 20:15,2,0.000,ALERT,213.51,302.68,60.017,1545527704,"201051344000988","174011545737251",0.00,-1.00,0,297.26,304.48,0.0,0.0,0.000,935169.6,935169.6,1996,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527716,36683.00
12/22/2018 20:15,2,0.000,ALERT,213.06,303.28,60.043,1545527704,"201051344000582","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5673,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527718,36684.00
12/22/2018 20:15,2,0.000,ALERT,213.51,303.88,60.038,1545527704,"201051344000868","174011545737251",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29551,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527720,36685.00
12/22/2018 20:15,2,0.000,ALERT,214.19,303.58,60.038,1545527704,"201051344000576","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2016,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527721,36686.00
12/22/2018 20:15,2,0.000,ALERT,213.74,302.98,60.043,1545527704,"201051344001158","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1178189.4,1178189.4,1994,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527723,36687.00
12/22/2018 20:15,2,0.000,ALERT,212.83,301.77,60.043,1545527704,"201051344000917","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1189265.6,1189265.6,5700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527725,36688.00
12/22/2018 20:15,2,0.000,ALERT,212.83,301.77,60.070,1545527704,"201051344000417","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,966012.1,966012.1,5700,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527727,36689.00
12/22/2018 20:15,2,0.000,ALERT,213.06,302.07,60.038,1545527704,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5677,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527729,36690.00
12/22/2018 20:15,2,0.000,ALERT,212.83,301.47,60.043,1545527704,"201051344000651","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1187417.2,1187417.2,5689,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527731,36691.00
12/22/2018 20:15,2,0.000,ALERT,213.29,303.58,60.038,1545527704,"201051344000594","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527733,36692.00
12/22/2018 20:15,2,0.000,ALERT,213.74,302.98,60.043,1545527704,"201051344000469","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1186841.8,1186841.8,1993,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527734,36693.00
12/22/2018 20:15,2,0.000,ALERT,212.83,302.37,60.038,1545527704,"201051344000585","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1202232.9,1202232.9,5730,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527736,36694.00
12/22/2018 20:15,2,0.000,ALERT,214.19,302.98,60.038,1545527704,"201051344000853","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1202405.3,1202405.3,1990,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527738,36695.00
12/22/2018 20:15,2,0.000,ALERT,213.06,302.37,60.043,1545527704,"201051344001145","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1201109.0,1201109.0,5669,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527740,36696.00
12/22/2018 20:15,2,0.000,ALERT,212.83,302.37,60.038,1545527704,"201051344000438","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1195064.6,1195064.6,5683,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527742,36697.00
12/22/2018 20:15,2,0.000,ALERT,212.38,302.37,60.033,1545527704,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1183610.2,1183610.2,5673,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527744,36698.00
12/22/2018 20:15,2,0.000,ALERT,213.51,303.28,60.038,1545527704,"201051344000983","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1202066.7,1202066.7,1989,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527745,36699.00
12/22/2018 20:15,2,0.000,ALERT,212.61,301.77,60.043,1545527704,"201051344001203","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1192317.1,1192317.1,5747,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527747,36700.00
12/22/2018 20:15,2,0.000,ALERT,212.61,302.68,60.049,1545527704,"201051344001230","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1186702.6,1186702.6,5699,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527749,36701.00
12/22/2018 20:15,2,0.000,ALERT,212.38,302.07,60.006,1545527704,"201051344000646","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1181554.5,1181554.5,5686,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527751,36702.00
12/22/2018 20:15,2,0.000,ALERT,213.96,302.68,60.038,1545527704,"201051344000867","174011545737251",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29550,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527753,36703.00
12/22/2018 20:15,2,0.000,ALERT,214.19,302.98,60.038,1545527704,"201051344000633","174011545737251",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545527755,36704.00
12/22/2018 20:15,2,0.000,ALERT,212.38,302.37,60.038,1545527704,"201051344000955","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5705,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527756,36705.00
12/22/2018 20:15,2,0.000,ALERT,213.74,302.37,60.038,1545527704,"201051344000648","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29527,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527758,36706.00
12/22/2018 20:15,2,0.000,ALERT,213.96,302.98,60.038,1545527704,"201051344000645","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29543,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527760,36707.00
12/22/2018 20:15,2,0.000,ALERT,213.74,303.58,60.038,1545527704,"201051344000569","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1851,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545527762,36708.00
12/22/2018 20:30,2,0.000,ALERT,213.74,304.48,60.017,1545528604,"201051344000579","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1211446.7,1211446.7,1996,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528607,36709.00
12/22/2018 20:30,2,0.000,ALERT,212.61,302.07,59.980,1545528604,"201051344001025","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5734,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528609,36710.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.98,60.022,1545528604,"201051344001093","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5737,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528610,36711.00
12/22/2018 20:30,2,0.000,ALERT,213.51,303.88,60.017,1545528604,"201051344000458","174011545737251",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,1197765.2,1197765.2,1994,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528612,36712.00
12/22/2018 20:30,2,0.000,ALERT,212.61,303.28,60.001,1545528604,"201051344000890","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5678,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528614,36713.00
12/22/2018 20:30,2,0.000,ALERT,213.51,303.58,60.012,1545528604,"201051344000988","174011545737251",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,935169.6,935169.6,1998,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528616,36714.00
12/22/2018 20:30,2,0.000,ALERT,213.29,303.88,60.049,1545528604,"201051344000582","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5675,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528618,36715.00
12/22/2018 20:30,2,0.000,ALERT,213.74,304.48,60.038,1545528604,"201051344000868","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528620,36716.00
12/22/2018 20:30,2,0.000,ALERT,214.19,304.48,60.012,1545528604,"201051344000576","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2018,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528621,36717.00
12/22/2018 20:30,2,0.000,ALERT,213.74,303.88,60.022,1545528604,"201051344001158","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1178189.4,1178189.4,1996,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528623,36718.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.37,60.006,1545528604,"201051344000917","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5702,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528625,36719.00
12/22/2018 20:30,2,0.000,ALERT,213.06,302.37,60.022,1545528604,"201051344000417","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,966012.1,966012.1,5702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528627,36720.00
12/22/2018 20:30,2,0.000,ALERT,213.06,302.98,60.012,1545528604,"201051344000685","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1193658.9,1193658.9,5679,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528629,36721.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.07,60.033,1545528604,"201051344000651","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5691,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528631,36722.00
12/22/2018 20:30,2,0.000,ALERT,213.51,304.48,59.985,1545528604,"201051344000594","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29498,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528633,36723.00
12/22/2018 20:30,2,0.000,ALERT,213.96,303.88,60.006,1545528604,"201051344000469","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1186841.8,1186841.8,1995,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528634,36724.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.98,60.028,1545528604,"201051344000585","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528636,36725.00
12/22/2018 20:30,2,0.000,ALERT,214.19,303.88,60.028,1545528604,"201051344000853","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202405.3,1202405.3,1992,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528638,36726.00
12/22/2018 20:30,2,0.000,ALERT,213.06,302.98,59.969,1545528604,"201051344001145","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5671,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528640,36727.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.98,60.012,1545528604,"201051344000438","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5685,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528642,36728.00
12/22/2018 20:30,2,0.000,ALERT,212.38,302.98,60.022,1545528604,"201051344001135","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5675,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528644,36729.00
12/22/2018 20:30,2,0.000,ALERT,213.74,303.88,60.022,1545528604,"201051344000983","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1202066.7,1202066.7,1991,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528645,36730.00
12/22/2018 20:30,2,0.000,ALERT,212.83,302.37,60.017,1545528604,"201051344001203","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5749,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528647,36731.00
12/22/2018 20:30,2,0.000,ALERT,212.83,303.28,60.022,1545528604,"201051344001230","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5701,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528649,36732.00
12/22/2018 20:30,2,0.000,ALERT,212.38,302.68,60.017,1545528604,"201051344000646","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5688,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528651,36733.00
12/22/2018 20:30,2,0.000,ALERT,213.96,303.58,60.017,1545528604,"201051344000867","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29552,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528653,36734.00
12/22/2018 20:30,2,0.000,ALERT,214.41,303.58,60.017,1545528604,"201051344000633","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29564,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528655,36735.00
12/22/2018 20:30,2,0.000,ALERT,212.38,302.98,60.017,1545528604,"201051344000955","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5707,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545528656,36736.00
12/22/2018 20:30,2,0.000,ALERT,213.74,303.28,60.017,1545528604,"201051344000648","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29529,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528658,36737.00
12/22/2018 20:30,2,0.000,ALERT,214.19,303.88,60.022,1545528604,"201051344000645","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29545,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528660,36738.00
12/22/2018 20:30,2,0.000,ALERT,213.74,304.48,60.022,1545528604,"201051344000569","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1853,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545528662,36739.00
12/22/2018 20:45,2,0.000,ALERT,213.96,304.48,60.001,1545529504,"201051344000579","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1211446.7,1211446.7,1998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529507,36740.00
12/22/2018 20:45,2,0.000,ALERT,212.83,302.07,59.990,1545529504,"201051344001025","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5736,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529509,36741.00
12/22/2018 20:45,2,0.000,ALERT,213.06,302.98,59.996,1545529504,"201051344001093","174011545737251",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5739,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529511,36742.00
12/22/2018 20:45,2,0.000,ALERT,213.74,303.88,60.001,1545529504,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,1197765.2,1197765.2,1996,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529512,36743.00
12/22/2018 20:45,2,0.000,ALERT,213.06,303.28,60.006,1545529504,"201051344000890","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5680,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529514,36744.00
12/22/2018 20:45,2,0.000,ALERT,213.74,303.58,59.959,1545529504,"201051344000988","174011545737251",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,935169.6,935169.6,2000,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529516,36745.00
12/22/2018 20:45,2,0.000,ALERT,213.51,303.88,59.990,1545529504,"201051344000582","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5677,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529518,36746.00
12/22/2018 20:45,2,0.000,ALERT,213.96,304.48,59.964,1545529504,"201051344000868","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29555,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529520,36747.00
12/22/2018 20:45,2,0.000,ALERT,214.41,304.48,59.996,1545529504,"201051344000576","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1197821.6,1197821.6,2020,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529522,36748.00
12/22/2018 20:45,2,0.000,ALERT,213.96,303.58,60.001,1545529504,"201051344001158","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1178189.4,1178189.4,1998,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529523,36749.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.37,59.996,1545529504,"201051344000917","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529525,36750.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.37,59.975,1545529504,"201051344000417","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529527,36751.00
12/22/2018 20:45,2,0.000,ALERT,213.51,302.68,59.996,1545529504,"201051344000685","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1193658.9,1193658.9,5681,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529529,36752.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.07,59.996,1545529504,"201051344000651","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5693,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529531,36753.00
12/22/2018 20:45,2,0.000,ALERT,213.51,304.48,59.996,1545529504,"201051344000594","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529532,36754.00
12/22/2018 20:45,2,0.000,ALERT,213.96,303.58,60.001,1545529504,"201051344000469","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1186841.8,1186841.8,1997,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529534,36755.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.98,60.006,1545529504,"201051344000585","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5734,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529536,36756.00
12/22/2018 20:45,2,0.000,ALERT,214.41,303.58,59.990,1545529504,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1202405.3,1202405.3,1994,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529538,36757.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.98,59.996,1545529504,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5673,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529540,36758.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.68,59.985,1545529504,"201051344000438","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5687,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529542,36759.00
12/22/2018 20:45,2,0.000,ALERT,212.83,302.98,59.996,1545529504,"201051344001135","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1183610.2,1183610.2,5677,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529544,36760.00
12/22/2018 20:45,2,0.000,ALERT,213.74,303.88,60.001,1545529504,"201051344000983","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1202066.7,1202066.7,1993,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529545,36761.00
12/22/2018 20:45,2,0.000,ALERT,213.29,302.37,59.975,1545529504,"201051344001203","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5751,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529547,36762.00
12/22/2018 20:45,2,0.000,ALERT,213.06,303.28,59.996,1545529504,"201051344001230","174011545737251",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,1186702.6,1186702.6,5703,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529549,36763.00
12/22/2018 20:45,2,0.000,ALERT,212.83,302.68,59.996,1545529504,"201051344000646","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5690,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529551,36764.00
12/22/2018 20:45,2,0.000,ALERT,214.19,303.28,60.001,1545529504,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1183424.7,1183424.7,29554,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529553,36765.00
12/22/2018 20:45,2,0.000,ALERT,214.64,303.58,59.990,1545529504,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29566,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529554,36766.00
12/22/2018 20:45,2,0.000,ALERT,212.83,302.98,59.996,1545529504,"201051344000955","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529556,36767.00
12/22/2018 20:45,2,0.000,ALERT,213.96,302.98,60.001,1545529504,"201051344000648","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1190389.5,1190389.5,29531,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545529558,36768.00
