ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 20:45,2,0.000,ALERT,214.41,303.58,59.985,1545529504,"201051344000645","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29547,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529560,36769.00
12/22/2018 20:45,2,0.000,ALERT,213.96,304.18,59.996,1545529504,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1855,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545529562,36770.00
12/22/2018 21:00,2,0.000,ALERT,213.74,304.78,60.006,1545530404,"201051344000579","174011545737251",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530407,36771.00
12/22/2018 21:00,2,0.000,ALERT,212.83,302.37,59.980,1545530404,"201051344001025","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5738,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530409,36772.00
12/22/2018 21:00,2,0.000,ALERT,212.83,303.28,59.996,1545530404,"201051344001093","174011545737251",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5741,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530411,36773.00
12/22/2018 21:00,2,0.000,ALERT,213.51,304.18,60.006,1545530404,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,1197765.2,1197765.2,1998,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530412,36774.00
12/22/2018 21:00,2,0.000,ALERT,212.83,303.58,60.006,1545530404,"201051344000890","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5682,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530414,36775.00
12/22/2018 21:00,2,0.000,ALERT,213.29,303.88,60.001,1545530404,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,935169.6,935169.6,2002,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530416,36776.00
12/22/2018 21:00,2,0.000,ALERT,213.51,304.18,60.006,1545530404,"201051344000582","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5679,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530418,36777.00
12/22/2018 21:00,2,0.000,ALERT,213.51,304.78,60.006,1545530404,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29557,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530420,36778.00
12/22/2018 21:00,2,0.000,ALERT,213.96,304.78,60.006,1545530404,"201051344000576","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530421,36779.00
12/22/2018 21:00,2,0.000,ALERT,213.74,304.18,59.980,1545530404,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530423,36780.00
12/22/2018 21:00,2,0.000,ALERT,213.06,302.68,60.006,1545530404,"201051344000917","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530425,36781.00
12/22/2018 21:00,2,0.000,ALERT,213.06,302.68,60.006,1545530404,"201051344000417","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530427,36782.00
12/22/2018 21:00,2,0.000,ALERT,213.29,302.98,60.049,1545530404,"201051344000685","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5683,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530429,36783.00
12/22/2018 21:00,2,0.000,ALERT,213.06,302.37,59.959,1545530404,"201051344000651","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5695,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530431,36784.00
12/22/2018 21:00,2,0.000,ALERT,213.29,304.78,60.012,1545530404,"201051344000594","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530432,36785.00
12/22/2018 21:00,2,0.000,ALERT,213.74,303.88,60.006,1545530404,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,1999,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530434,36786.00
12/22/2018 21:00,2,0.000,ALERT,213.06,303.28,60.012,1545530404,"201051344000585","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5736,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530436,36787.00
12/22/2018 21:00,2,0.000,ALERT,214.19,304.18,60.043,1545530404,"201051344000853","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1202405.3,1202405.3,1996,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530438,36788.00
12/22/2018 21:00,2,0.000,ALERT,213.29,303.28,59.985,1545530404,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5675,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530440,36789.00
12/22/2018 21:00,2,0.000,ALERT,213.06,302.98,60.012,1545530404,"201051344000438","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5689,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530442,36790.00
12/22/2018 21:00,2,0.000,ALERT,212.61,302.98,60.033,1545530404,"201051344001135","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5679,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530444,36791.00
12/22/2018 21:00,2,0.000,ALERT,213.51,304.18,60.038,1545530404,"201051344000983","174011545737251",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,1202066.7,1202066.7,1995,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530445,36792.00
12/22/2018 21:00,2,0.000,ALERT,213.06,302.68,60.012,1545530404,"201051344001203","174011545737251",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5753,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530447,36793.00
12/22/2018 21:00,2,0.000,ALERT,212.83,303.58,60.006,1545530404,"201051344001230","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5705,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530449,36794.00
12/22/2018 21:00,2,0.000,ALERT,212.61,302.98,59.964,1545530404,"201051344000646","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5692,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530451,36795.00
12/22/2018 21:00,2,0.000,ALERT,213.96,303.58,60.001,1545530404,"201051344000867","174011545737251",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29556,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530453,36796.00
12/22/2018 21:00,2,0.000,ALERT,214.19,303.88,60.006,1545530404,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29568,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530454,36797.00
12/22/2018 21:00,2,0.000,ALERT,212.61,303.28,60.012,1545530404,"201051344000955","174011545737251",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530456,36798.00
12/22/2018 21:00,2,0.000,ALERT,213.74,303.58,60.006,1545530404,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29533,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530458,36799.00
12/22/2018 21:00,2,0.000,ALERT,213.96,304.18,60.006,1545530404,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545530460,36800.00
12/22/2018 21:00,2,0.000,ALERT,213.74,304.48,60.028,1545530404,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1857,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545530462,36801.00
12/22/2018 21:15,2,0.000,ALERT,213.51,303.58,60.012,1545531304,"201051344000579","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531307,36802.00
12/22/2018 21:15,2,0.000,ALERT,212.83,302.37,60.017,1545531304,"201051344001025","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5740,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531308,36803.00
12/22/2018 21:15,2,0.000,ALERT,213.06,303.28,60.006,1545531304,"201051344001093","174011545737251",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5743,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531310,36804.00
12/22/2018 21:15,2,0.000,ALERT,213.51,302.98,60.006,1545531304,"201051344000458","174011545737251",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2000,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531312,36805.00
12/22/2018 21:15,2,0.000,ALERT,212.83,303.58,59.990,1545531304,"201051344000890","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5684,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531314,36806.00
12/22/2018 21:15,2,0.000,ALERT,213.29,302.68,60.006,1545531304,"201051344000988","174011545737251",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,935169.6,935169.6,2004,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531316,36807.00
12/22/2018 21:15,2,0.000,ALERT,213.51,304.18,60.038,1545531304,"201051344000582","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5681,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531318,36808.00
12/22/2018 21:15,2,0.000,ALERT,213.51,303.58,59.980,1545531304,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29559,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531320,36809.00
12/22/2018 21:15,2,0.000,ALERT,213.96,303.58,60.017,1545531304,"201051344000576","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2024,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531321,36810.00
12/22/2018 21:15,2,0.000,ALERT,213.74,302.98,60.049,1545531304,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531323,36811.00
12/22/2018 21:15,2,0.000,ALERT,213.06,302.68,60.049,1545531304,"201051344000917","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531325,36812.00
12/22/2018 21:15,2,0.000,ALERT,213.29,302.68,60.012,1545531304,"201051344000417","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,966012.1,966012.1,5708,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531327,36813.00
12/22/2018 21:15,2,0.000,ALERT,213.29,303.28,60.017,1545531304,"201051344000685","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5685,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531329,36814.00
12/22/2018 21:15,2,0.000,ALERT,213.06,302.37,60.012,1545531304,"201051344000651","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5697,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531331,36815.00
12/22/2018 21:15,2,0.000,ALERT,213.29,303.58,60.006,1545531304,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531332,36816.00
12/22/2018 21:15,2,0.000,ALERT,213.74,302.98,60.017,1545531304,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2001,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545531334,36817.00
12/22/2018 21:15,2,0.000,ALERT,213.06,303.28,60.043,1545531304,"201051344000585","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5738,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531336,36818.00
12/22/2018 21:15,2,0.000,ALERT,214.19,302.98,60.012,1545531304,"201051344000853","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1202405.3,1202405.3,1998,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531338,36819.00
12/22/2018 21:15,2,0.000,ALERT,213.29,303.28,60.012,1545531304,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5677,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531340,36820.00
12/22/2018 21:15,2,0.000,ALERT,213.06,302.98,60.006,1545531304,"201051344000438","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5691,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531342,36821.00
12/22/2018 21:15,2,0.000,ALERT,212.61,302.98,60.006,1545531304,"201051344001135","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531343,36822.00
12/22/2018 21:15,2,0.000,ALERT,213.51,302.98,60.012,1545531304,"201051344000983","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1202066.7,1202066.7,1997,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531345,36823.00
12/22/2018 21:15,2,0.000,ALERT,213.06,302.68,60.012,1545531304,"201051344001203","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5755,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531347,36824.00
12/22/2018 21:15,2,0.000,ALERT,213.06,303.58,60.006,1545531304,"201051344001230","174011545737251",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5707,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531349,36825.00
12/22/2018 21:15,2,0.000,ALERT,212.61,302.98,60.012,1545531304,"201051344000646","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5694,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531351,36826.00
12/22/2018 21:15,2,0.000,ALERT,213.74,302.37,60.012,1545531304,"201051344000867","174011545737251",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29558,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531352,36827.00
12/22/2018 21:15,2,0.000,ALERT,214.19,302.68,60.006,1545531304,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29570,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531354,36828.00
12/22/2018 21:15,2,0.000,ALERT,212.61,302.98,59.959,1545531304,"201051344000955","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5713,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531356,36829.00
12/22/2018 21:15,2,0.000,ALERT,213.74,302.07,60.017,1545531304,"201051344000648","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29535,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531358,36830.00
12/22/2018 21:15,2,0.000,ALERT,213.96,302.68,60.033,1545531304,"201051344000645","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29551,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531360,36831.00
12/22/2018 21:15,2,0.000,ALERT,213.51,303.58,60.017,1545531304,"201051344000569","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1859,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545531361,36832.00
12/22/2018 21:30,2,0.000,ALERT,213.96,304.18,59.996,1545532203,"201051344000579","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2004,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532206,36833.00
12/22/2018 21:30,2,0.000,ALERT,213.29,302.98,60.001,1545532203,"201051344001025","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532208,36834.00
12/22/2018 21:30,2,0.000,ALERT,213.51,303.58,60.006,1545532203,"201051344001093","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1188118.8,1188118.8,5745,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532210,36835.00
12/22/2018 21:30,2,0.000,ALERT,213.74,303.58,60.001,1545532203,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2002,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532212,36836.00
12/22/2018 21:30,2,0.000,ALERT,213.51,304.18,60.038,1545532203,"201051344000890","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5686,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532214,36837.00
12/22/2018 21:30,2,0.000,ALERT,213.74,303.28,60.006,1545532203,"201051344000988","174011545737251",0.00,-1.00,0,297.87,305.38,0.0,0.0,0.000,935169.6,935169.6,2006,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532216,36838.00
12/22/2018 21:30,2,0.000,ALERT,213.96,304.78,59.996,1545532203,"201051344000582","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5683,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532218,36839.00
12/22/2018 21:30,2,0.000,ALERT,213.96,304.48,59.959,1545532203,"201051344000868","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29561,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532219,36840.00
12/22/2018 21:30,2,0.000,ALERT,214.41,304.18,60.033,1545532203,"201051344000576","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2026,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532221,36841.00
12/22/2018 21:30,2,0.000,ALERT,214.19,303.58,60.006,1545532203,"201051344001158","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2004,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532223,36842.00
12/22/2018 21:30,2,0.000,ALERT,213.74,302.98,60.001,1545532203,"201051344000917","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1189265.6,1189265.6,5710,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532225,36843.00
12/22/2018 21:30,2,0.000,ALERT,213.74,302.98,60.012,1545532203,"201051344000417","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,966012.1,966012.1,5710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532227,36844.00
12/22/2018 21:30,2,0.000,ALERT,213.74,303.58,60.006,1545532203,"201051344000685","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5687,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532229,36845.00
12/22/2018 21:30,2,0.000,ALERT,213.51,302.98,60.043,1545532203,"201051344000651","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5699,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532231,36846.00
12/22/2018 21:30,2,0.000,ALERT,213.74,304.18,60.006,1545532203,"201051344000594","174011545737251",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29506,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532232,36847.00
12/22/2018 21:30,2,0.000,ALERT,214.19,303.58,60.001,1545532203,"201051344000469","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2003,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532234,36848.00
12/22/2018 21:30,2,0.000,ALERT,213.74,303.88,60.006,1545532203,"201051344000585","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532236,36849.00
12/22/2018 21:30,2,0.000,ALERT,214.41,303.58,60.006,1545532203,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2000,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532238,36850.00
12/22/2018 21:30,2,0.000,ALERT,213.74,303.88,60.006,1545532203,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5679,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532240,36851.00
12/22/2018 21:30,2,0.000,ALERT,213.51,303.58,60.001,1545532203,"201051344000438","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1195064.6,1195064.6,5693,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532241,36852.00
12/22/2018 21:30,2,0.000,ALERT,213.06,303.58,60.001,1545532203,"201051344001135","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1183610.2,1183610.2,5683,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532243,36853.00
12/22/2018 21:30,2,0.000,ALERT,213.96,303.58,60.012,1545532203,"201051344000983","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1202066.7,1202066.7,1999,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532245,36854.00
12/22/2018 21:30,2,0.000,ALERT,213.51,303.28,60.006,1545532203,"201051344001203","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5757,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532247,36855.00
12/22/2018 21:30,2,0.000,ALERT,213.51,303.88,60.006,1545532203,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5709,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532249,36856.00
12/22/2018 21:30,2,0.000,ALERT,213.29,303.58,60.001,1545532203,"201051344000646","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5696,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532250,36857.00
12/22/2018 21:30,2,0.000,ALERT,214.19,302.98,60.006,1545532203,"201051344000867","174011545737251",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29560,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532252,36858.00
12/22/2018 21:30,2,0.000,ALERT,214.64,303.28,59.990,1545532203,"201051344000633","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29572,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532254,36859.00
12/22/2018 21:30,2,0.000,ALERT,213.06,303.58,60.001,1545532203,"201051344000955","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5715,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532256,36860.00
12/22/2018 21:30,2,0.000,ALERT,214.19,302.98,60.001,1545532203,"201051344000648","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29537,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532258,36861.00
12/22/2018 21:30,2,0.000,ALERT,214.41,303.58,60.022,1545532203,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29553,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545532260,36862.00
12/22/2018 21:30,2,0.000,ALERT,213.96,304.18,60.006,1545532203,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1861,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545532261,36863.00
12/22/2018 21:45,2,0.000,ALERT,213.96,304.48,60.028,1545533104,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2006,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533107,36864.00
12/22/2018 21:45,2,0.000,ALERT,212.38,301.77,60.006,1545533104,"201051344001025","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5744,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533109,36865.00
12/22/2018 21:45,2,0.000,ALERT,212.61,302.68,59.969,1545533104,"201051344001093","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1188118.8,1188118.8,5747,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533111,36866.00
12/22/2018 21:45,2,0.000,ALERT,213.74,303.88,60.012,1545533104,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2004,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533112,36867.00
12/22/2018 21:45,2,0.000,ALERT,212.61,302.68,59.990,1545533104,"201051344000890","174011545737251",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,1192637.3,1192637.3,5688,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533114,36868.00
12/22/2018 21:45,2,0.000,ALERT,213.74,303.88,60.012,1545533104,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,935169.6,935169.6,2008,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533116,36869.00
12/22/2018 21:45,2,0.000,ALERT,213.06,303.58,60.012,1545533104,"201051344000582","174011545737251",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,1172633.2,1172633.2,5685,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533118,36870.00
12/22/2018 21:45,2,0.000,ALERT,213.96,304.48,60.017,1545533104,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29563,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533120,36871.00
12/22/2018 21:45,2,0.000,ALERT,214.41,304.48,60.001,1545533104,"201051344000576","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2028,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533122,36872.00
12/22/2018 21:45,2,0.000,ALERT,213.96,303.88,60.049,1545533104,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2006,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533123,36873.00
12/22/2018 21:45,2,0.000,ALERT,212.83,302.07,60.006,1545533104,"201051344000917","174011545737251",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,1189265.6,1189265.6,5712,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533125,36874.00
12/22/2018 21:45,2,0.000,ALERT,212.83,301.77,60.017,1545533104,"201051344000417","174011545737251",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,966012.1,966012.1,5712,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533127,36875.00
12/22/2018 21:45,2,0.000,ALERT,212.83,302.37,60.001,1545533104,"201051344000685","174011545737251",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,1193658.9,1193658.9,5689,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533129,36876.00
12/22/2018 21:45,2,0.000,ALERT,212.83,301.77,60.028,1545533104,"201051344000651","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1187417.2,1187417.2,5701,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533131,36877.00
12/22/2018 21:45,2,0.000,ALERT,213.74,304.48,60.006,1545533104,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29508,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533132,36878.00
12/22/2018 21:45,2,0.000,ALERT,213.96,303.88,59.990,1545533104,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2005,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533134,36879.00
12/22/2018 21:45,2,0.000,ALERT,212.83,302.68,60.043,1545533104,"201051344000585","174011545737251",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,1202232.9,1202232.9,5742,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533136,36880.00
12/22/2018 21:45,2,0.000,ALERT,214.64,303.88,60.012,1545533104,"201051344000853","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1202405.3,1202405.3,2002,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533138,36881.00
12/22/2018 21:45,2,0.000,ALERT,212.83,302.68,60.001,1545533104,"201051344001145","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1201109.0,1201109.0,5681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533140,36882.00
12/22/2018 21:45,2,0.000,ALERT,212.61,302.68,60.001,1545533104,"201051344000438","174011545737251",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,1195064.6,1195064.6,5695,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533142,36883.00
12/22/2018 21:45,2,0.000,ALERT,212.38,302.37,59.964,1545533104,"201051344001135","174011545737251",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,1183610.2,1183610.2,5685,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533143,36884.00
12/22/2018 21:45,2,0.000,ALERT,213.96,304.18,60.012,1545533104,"201051344000983","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2001,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533145,36885.00
12/22/2018 21:45,2,0.000,ALERT,212.83,302.07,60.006,1545533104,"201051344001203","174011545737251",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,1192317.1,1192317.1,5759,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533147,36886.00
12/22/2018 21:45,2,0.000,ALERT,212.61,302.98,60.001,1545533104,"201051344001230","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1186702.6,1186702.6,5711,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533149,36887.00
12/22/2018 21:45,2,0.000,ALERT,212.38,302.37,60.006,1545533104,"201051344000646","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1181554.5,1181554.5,5698,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533151,36888.00
12/22/2018 21:45,2,0.000,ALERT,214.19,303.58,60.012,1545533104,"201051344000867","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29562,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533153,36889.00
12/22/2018 21:45,2,0.000,ALERT,214.64,303.88,60.017,1545533104,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29574,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533155,36890.00
12/22/2018 21:45,2,0.000,ALERT,212.16,302.68,60.001,1545533104,"201051344000955","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1200161.5,1200161.5,5717,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533156,36891.00
12/22/2018 21:45,2,0.000,ALERT,214.19,303.28,60.017,1545533104,"201051344000648","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29539,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533158,36892.00
12/22/2018 21:45,2,0.000,ALERT,214.41,304.18,59.990,1545533104,"201051344000645","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29555,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545533160,36893.00
12/22/2018 21:45,2,0.000,ALERT,213.96,304.48,60.017,1545533104,"201051344000569","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1863,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545533162,36894.00
12/22/2018 22:00,2,0.000,ALERT,213.29,303.88,60.043,1545534004,"201051344000579","174011545737251",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,1211446.7,1211446.7,2008,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534007,36895.00
12/22/2018 22:00,2,0.000,ALERT,212.38,301.77,60.033,1545534004,"201051344001025","174011545737251",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534009,36896.00
12/22/2018 22:00,2,0.000,ALERT,212.61,302.37,60.070,1545534004,"201051344001093","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534011,36897.00
12/22/2018 22:00,2,0.000,ALERT,213.06,303.28,60.033,1545534004,"201051344000458","174011545737251",0.00,0.00,0,301.77,307.48,0.0,0.0,0.000,1197765.2,1197765.2,2006,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534012,36898.00
12/22/2018 22:00,2,0.000,ALERT,212.38,302.98,60.038,1545534004,"201051344000890","174011545737251",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5690,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534014,36899.00
12/22/2018 22:00,2,0.000,ALERT,213.06,303.28,60.038,1545534004,"201051344000988","174011545737251",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,935169.6,935169.6,2010,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534016,36900.00
12/22/2018 22:00,2,0.000,ALERT,213.06,303.58,60.038,1545534004,"201051344000582","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5687,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534018,36901.00
12/22/2018 22:00,2,0.000,ALERT,213.06,303.88,60.038,1545534004,"201051344000868","174011545737251",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,1184604.5,1184604.5,29565,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534020,36902.00
12/22/2018 22:00,2,0.000,ALERT,213.74,303.88,60.043,1545534004,"201051344000576","174011545737251",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,1197821.6,1197821.6,2030,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534022,36903.00
12/22/2018 22:00,2,0.000,ALERT,213.29,303.28,59.990,1545534004,"201051344001158","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1178189.4,1178189.4,2008,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534023,36904.00
12/22/2018 22:00,2,0.000,ALERT,212.83,302.07,60.043,1545534004,"201051344000917","174011545737251",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534025,36905.00
12/22/2018 22:00,2,0.000,ALERT,212.83,302.07,60.043,1545534004,"201051344000417","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,966012.1,966012.1,5714,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534027,36906.00
12/22/2018 22:00,2,0.000,ALERT,212.83,302.37,60.043,1545534004,"201051344000685","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5691,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534029,36907.00
12/22/2018 22:00,2,0.000,ALERT,212.61,301.77,60.043,1545534004,"201051344000651","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5703,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534031,36908.00
12/22/2018 22:00,2,0.000,ALERT,212.83,303.88,60.038,1545534004,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,1202401.5,1202401.5,29510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534032,36909.00
12/22/2018 22:00,2,0.000,ALERT,213.29,303.28,60.038,1545534004,"201051344000469","174011545737251",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,1186841.8,1186841.8,2007,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534034,36910.00
12/22/2018 22:00,2,0.000,ALERT,212.61,302.68,60.038,1545534004,"201051344000585","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5744,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534036,36911.00
12/22/2018 22:00,2,0.000,ALERT,213.74,303.28,60.043,1545534004,"201051344000853","174011545737251",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,1202405.3,1202405.3,2004,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534038,36912.00
12/22/2018 22:00,2,0.000,ALERT,212.83,302.68,60.043,1545534004,"201051344001145","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5683,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534040,36913.00
