ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 22:00,2,0.000,ALERT,212.61,302.37,60.038,1545534004,"201051344000438","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5697,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534042,36914.00
12/22/2018 22:00,2,0.000,ALERT,212.38,302.37,60.012,1545534004,"201051344001135","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5687,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534043,36915.00
12/22/2018 22:00,2,0.000,ALERT,213.29,303.28,60.043,1545534004,"201051344000983","174011545737251",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,1202066.7,1202066.7,2003,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534045,36916.00
12/22/2018 22:00,2,0.000,ALERT,212.61,302.07,60.043,1545534004,"201051344001203","174011545737251",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5761,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534047,36917.00
12/22/2018 22:00,2,0.000,ALERT,212.61,302.98,60.043,1545534004,"201051344001230","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5713,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534049,36918.00
12/22/2018 22:00,2,0.000,ALERT,212.38,302.37,60.075,1545534004,"201051344000646","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5700,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534051,36919.00
12/22/2018 22:00,2,0.000,ALERT,213.51,302.68,60.033,1545534004,"201051344000867","174011545737251",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,1183424.7,1183424.7,29564,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534052,36920.00
12/22/2018 22:00,2,0.000,ALERT,213.96,302.98,60.038,1545534004,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,1182414.8,1182414.8,29576,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534054,36921.00
12/22/2018 22:00,2,0.000,ALERT,212.16,302.37,60.038,1545534004,"201051344000955","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5719,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534056,36922.00
12/22/2018 22:00,2,0.000,ALERT,213.29,302.68,60.043,1545534004,"201051344000648","174011545737251",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,1190389.5,1190389.5,29541,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534058,36923.00
12/22/2018 22:00,2,0.000,ALERT,213.74,302.98,60.043,1545534004,"201051344000645","174011545737251",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,1194646.7,1194646.7,29557,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534060,36924.00
12/22/2018 22:00,2,0.000,ALERT,213.29,303.88,60.043,1545534004,"201051344000569","174011545737251",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,1211898.2,1211898.2,1865,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534062,36925.00
12/22/2018 22:15,2,0.000,ALERT,213.51,304.18,59.985,1545534905,"201051344000579","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1211446.7,1211446.7,2010,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534908,36926.00
12/22/2018 22:15,2,0.000,ALERT,212.83,302.37,60.006,1545534905,"201051344001025","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5748,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534910,36927.00
12/22/2018 22:15,2,0.000,ALERT,213.06,303.28,60.017,1545534905,"201051344001093","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5751,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534911,36928.00
12/22/2018 22:15,2,0.000,ALERT,213.29,303.88,59.964,1545534905,"201051344000458","174011545737251",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,1197765.2,1197765.2,2008,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534913,36929.00
12/22/2018 22:15,2,0.000,ALERT,212.83,303.58,60.006,1545534905,"201051344000890","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5692,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534915,36930.00
12/22/2018 22:15,2,0.000,ALERT,213.29,303.58,60.017,1545534905,"201051344000988","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,935169.6,935169.6,2012,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534917,36931.00
12/22/2018 22:15,2,0.000,ALERT,213.51,304.18,60.012,1545534905,"201051344000582","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5689,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534919,36932.00
12/22/2018 22:15,2,0.000,ALERT,213.51,304.48,60.006,1545534905,"201051344000868","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1184604.5,1184604.5,29567,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534920,36933.00
12/22/2018 22:15,2,0.000,ALERT,213.96,304.18,59.996,1545534905,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2032,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534922,36934.00
12/22/2018 22:15,2,0.000,ALERT,213.74,303.88,60.006,1545534905,"201051344001158","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1178189.4,1178189.4,2010,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534924,36935.00
12/22/2018 22:15,2,0.000,ALERT,213.06,302.68,60.001,1545534905,"201051344000917","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1189265.6,1189265.6,5716,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534926,36936.00
12/22/2018 22:15,2,0.000,ALERT,213.29,302.68,60.012,1545534905,"201051344000417","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534928,36937.00
12/22/2018 22:15,2,0.000,ALERT,213.29,302.98,60.006,1545534905,"201051344000685","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5693,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534929,36938.00
12/22/2018 22:15,2,0.000,ALERT,213.06,302.37,60.006,1545534905,"201051344000651","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5705,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534931,36939.00
12/22/2018 22:15,2,0.000,ALERT,213.29,304.18,60.001,1545534905,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1202401.5,1202401.5,29512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534933,36940.00
12/22/2018 22:15,2,0.000,ALERT,213.74,303.88,60.012,1545534905,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1186841.8,1186841.8,2009,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534935,36941.00
12/22/2018 22:15,2,0.000,ALERT,213.06,303.28,59.975,1545534905,"201051344000585","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5746,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534937,36942.00
12/22/2018 22:15,2,0.000,ALERT,214.19,303.88,60.001,1545534905,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2006,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534939,36943.00
12/22/2018 22:15,2,0.000,ALERT,213.29,303.58,59.975,1545534905,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534940,36944.00
12/22/2018 22:15,2,0.000,ALERT,213.06,303.28,60.012,1545534905,"201051344000438","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5699,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534942,36945.00
12/22/2018 22:15,2,0.000,ALERT,212.61,303.28,59.996,1545534905,"201051344001135","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1183610.2,1183610.2,5689,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534944,36946.00
12/22/2018 22:15,2,0.000,ALERT,213.51,303.88,59.990,1545534905,"201051344000983","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1202066.7,1202066.7,2005,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534946,36947.00
12/22/2018 22:15,2,0.000,ALERT,213.06,302.68,59.975,1545534905,"201051344001203","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5763,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534948,36948.00
12/22/2018 22:15,2,0.000,ALERT,212.83,303.58,60.043,1545534905,"201051344001230","174011545737251",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,1186702.6,1186702.6,5715,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534950,36949.00
12/22/2018 22:15,2,0.000,ALERT,212.61,302.98,60.006,1545534905,"201051344000646","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5702,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545534951,36950.00
12/22/2018 22:15,2,0.000,ALERT,213.74,303.28,60.038,1545534905,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1183424.7,1183424.7,29566,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534953,36951.00
12/22/2018 22:15,2,0.000,ALERT,214.19,303.58,60.006,1545534905,"201051344000633","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29578,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534955,36952.00
12/22/2018 22:15,2,0.000,ALERT,212.61,302.98,60.012,1545534905,"201051344000955","174011545737251",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5721,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534957,36953.00
12/22/2018 22:15,2,0.000,ALERT,213.51,302.98,60.001,1545534905,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1190389.5,1190389.5,29543,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534959,36954.00
12/22/2018 22:15,2,0.000,ALERT,213.96,303.58,59.985,1545534905,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1194646.7,1194646.7,29559,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534961,36955.00
12/22/2018 22:15,2,0.000,ALERT,213.51,304.48,59.959,1545534905,"201051344000569","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1211898.2,1211898.2,1867,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545534963,36956.00
12/22/2018 22:30,2,0.000,ALERT,213.29,304.18,60.022,1545535804,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2012,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535807,36957.00
12/22/2018 22:30,2,0.000,ALERT,212.83,302.68,60.022,1545535804,"201051344001025","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5750,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535808,36958.00
12/22/2018 22:30,2,0.000,ALERT,212.83,303.28,60.022,1545535804,"201051344001093","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5753,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535810,36959.00
12/22/2018 22:30,2,0.000,ALERT,213.06,303.58,60.065,1545535804,"201051344000458","174011545737251",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,1197765.2,1197765.2,2010,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535812,36960.00
12/22/2018 22:30,2,0.000,ALERT,212.83,303.88,60.001,1545535804,"201051344000890","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5694,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535814,36961.00
12/22/2018 22:30,2,0.000,ALERT,213.06,303.28,60.017,1545535804,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,935169.6,935169.6,2014,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535816,36962.00
12/22/2018 22:30,2,0.000,ALERT,213.29,304.18,60.028,1545535804,"201051344000582","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5691,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535818,36963.00
12/22/2018 22:30,2,0.000,ALERT,213.29,304.18,60.022,1545535804,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29569,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535819,36964.00
12/22/2018 22:30,2,0.000,ALERT,213.74,304.18,60.028,1545535804,"201051344000576","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2034,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535821,36965.00
12/22/2018 22:30,2,0.000,ALERT,213.29,303.58,60.022,1545535804,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2012,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535823,36966.00
12/22/2018 22:30,2,0.000,ALERT,213.06,302.98,59.990,1545535804,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535825,36967.00
12/22/2018 22:30,2,0.000,ALERT,213.06,302.98,60.028,1545535804,"201051344000417","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,966012.1,966012.1,5718,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535827,36968.00
12/22/2018 22:30,2,0.000,ALERT,213.29,303.28,60.028,1545535804,"201051344000685","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5695,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535828,36969.00
12/22/2018 22:30,2,0.000,ALERT,213.06,302.68,60.001,1545535804,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5707,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535830,36970.00
12/22/2018 22:30,2,0.000,ALERT,212.83,304.18,60.022,1545535804,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29514,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535832,36971.00
12/22/2018 22:30,2,0.000,ALERT,213.29,303.58,60.022,1545535804,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2011,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535834,36972.00
12/22/2018 22:30,2,0.000,ALERT,213.06,303.58,60.043,1545535804,"201051344000585","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5748,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535836,36973.00
12/22/2018 22:30,2,0.000,ALERT,213.74,303.58,60.033,1545535804,"201051344000853","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2008,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535838,36974.00
12/22/2018 22:30,2,0.000,ALERT,213.29,303.58,60.059,1545535804,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5687,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535839,36975.00
12/22/2018 22:30,2,0.000,ALERT,213.06,303.28,60.022,1545535804,"201051344000438","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5701,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535841,36976.00
12/22/2018 22:30,2,0.000,ALERT,212.61,303.28,60.022,1545535804,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5691,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535843,36977.00
12/22/2018 22:30,2,0.000,ALERT,213.29,303.58,60.022,1545535804,"201051344000983","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2007,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535845,36978.00
12/22/2018 22:30,2,0.000,ALERT,213.06,302.98,60.022,1545535804,"201051344001203","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5765,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535847,36979.00
12/22/2018 22:30,2,0.000,ALERT,212.83,303.88,60.022,1545535804,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5717,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535848,36980.00
12/22/2018 22:30,2,0.000,ALERT,212.61,303.28,60.012,1545535804,"201051344000646","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5704,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535850,36981.00
12/22/2018 22:30,2,0.000,ALERT,213.51,302.98,60.028,1545535804,"201051344000867","174011545737251",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29568,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535852,36982.00
12/22/2018 22:30,2,0.000,ALERT,213.96,303.28,59.996,1545535804,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29580,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535854,36983.00
12/22/2018 22:30,2,0.000,ALERT,212.61,303.28,60.022,1545535804,"201051344000955","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5723,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545535856,36984.00
12/22/2018 22:30,2,0.000,ALERT,213.29,302.98,60.012,1545535804,"201051344000648","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29545,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535858,36985.00
12/22/2018 22:30,2,0.000,ALERT,213.74,303.58,60.028,1545535804,"201051344000645","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1194646.7,1194646.7,29561,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535859,36986.00
12/22/2018 22:30,2,0.000,ALERT,213.29,304.18,60.022,1545535804,"201051344000569","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1211898.2,1211898.2,1869,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545535861,36987.00
12/22/2018 22:45,2,0.000,ALERT,213.51,305.08,60.033,1545536705,"201051344000579","174011545737251",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536707,36988.00
12/22/2018 22:45,2,0.000,ALERT,212.61,302.68,60.033,1545536705,"201051344001025","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5752,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536709,36989.00
12/22/2018 22:45,2,0.000,ALERT,212.83,303.28,60.075,1545536705,"201051344001093","174011545737251",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536711,36990.00
12/22/2018 22:45,2,0.000,ALERT,213.29,304.48,60.038,1545536705,"201051344000458","174011545737251",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2012,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536713,36991.00
12/22/2018 22:45,2,0.000,ALERT,212.83,303.88,60.038,1545536705,"201051344000890","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5696,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536715,36992.00
12/22/2018 22:45,2,0.000,ALERT,213.29,304.48,60.059,1545536705,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,935169.6,935169.6,2016,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536717,36993.00
12/22/2018 22:45,2,0.000,ALERT,213.29,304.48,60.043,1545536705,"201051344000582","174011545737251",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5693,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536718,36994.00
12/22/2018 22:45,2,0.000,ALERT,213.51,305.08,60.033,1545536705,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29571,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536720,36995.00
12/22/2018 22:45,2,0.000,ALERT,213.96,305.08,60.038,1545536705,"201051344000576","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1197821.6,1197821.6,2036,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536722,36996.00
12/22/2018 22:45,2,0.000,ALERT,213.51,304.48,60.075,1545536705,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2014,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536724,36997.00
12/22/2018 22:45,2,0.000,ALERT,213.06,302.98,60.038,1545536705,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5720,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536726,36998.00
12/22/2018 22:45,2,0.000,ALERT,213.06,302.98,60.038,1545536705,"201051344000417","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,966012.1,966012.1,5720,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536727,36999.00
12/22/2018 22:45,2,0.000,ALERT,213.06,303.58,60.038,1545536705,"201051344000685","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5697,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536729,37000.00
12/22/2018 22:45,2,0.000,ALERT,212.83,302.68,60.006,1545536705,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5709,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536731,37001.00
12/22/2018 22:45,2,0.000,ALERT,213.06,305.08,60.038,1545536705,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,1202401.5,1202401.5,29516,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536733,37002.00
12/22/2018 22:45,2,0.000,ALERT,213.74,304.48,60.038,1545536705,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2013,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536735,37003.00
12/22/2018 22:45,2,0.000,ALERT,212.83,303.58,60.038,1545536705,"201051344000585","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5750,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536736,37004.00
12/22/2018 22:45,2,0.000,ALERT,213.96,304.48,60.075,1545536705,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536738,37005.00
12/22/2018 22:45,2,0.000,ALERT,213.06,303.58,60.038,1545536705,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5689,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536740,37006.00
12/22/2018 22:45,2,0.000,ALERT,212.83,303.58,60.033,1545536705,"201051344000438","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5703,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536742,37007.00
12/22/2018 22:45,2,0.000,ALERT,212.61,303.58,60.043,1545536705,"201051344001135","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5693,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536744,37008.00
12/22/2018 22:45,2,0.000,ALERT,213.51,304.78,60.033,1545536705,"201051344000983","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2009,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536746,37009.00
12/22/2018 22:45,2,0.000,ALERT,212.83,302.98,60.038,1545536705,"201051344001203","174011545737251",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5767,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536748,37010.00
12/22/2018 22:45,2,0.000,ALERT,212.83,303.88,60.075,1545536705,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5719,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536749,37011.00
12/22/2018 22:45,2,0.000,ALERT,212.38,303.28,60.038,1545536705,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5706,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536751,37012.00
12/22/2018 22:45,2,0.000,ALERT,213.74,303.88,60.038,1545536705,"201051344000867","174011545737251",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,1183424.7,1183424.7,29570,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536753,37013.00
12/22/2018 22:45,2,0.000,ALERT,214.19,304.18,60.038,1545536705,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1182414.8,1182414.8,29582,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536755,37014.00
12/22/2018 22:45,2,0.000,ALERT,212.38,303.58,60.070,1545536705,"201051344000955","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5725,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536757,37015.00
12/22/2018 22:45,2,0.000,ALERT,213.51,303.88,60.006,1545536705,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29547,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536758,37016.00
12/22/2018 22:45,2,0.000,ALERT,213.96,304.48,60.033,1545536705,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29563,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545536760,37017.00
12/22/2018 22:45,2,0.000,ALERT,213.51,305.08,60.033,1545536705,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1871,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545536762,37018.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.98,60.012,1545537603,"201051344000579","174011545737251",0.00,-1.50,0,291.25,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2016,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537606,37019.00
12/22/2018 23:00,2,0.000,ALERT,211.93,301.47,60.054,1545537603,"201051344001025","174011545737251",0.00,-2.50,0,290.05,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537608,37020.00
12/22/2018 23:00,2,0.000,ALERT,212.16,302.07,60.017,1545537603,"201051344001093","174011545737251",0.00,-0.50,0,290.65,305.38,0.0,0.0,0.000,1188118.8,1188118.8,5757,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537610,37021.00
12/22/2018 23:00,2,0.000,ALERT,212.38,302.37,60.028,1545537603,"201051344000458","174011545737251",0.00,0.00,0,290.65,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2014,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537612,37022.00
12/22/2018 23:00,2,0.000,ALERT,212.16,302.37,60.059,1545537603,"201051344000890","174011545737251",0.00,-1.00,0,291.25,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5698,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537614,37023.00
12/22/2018 23:00,2,0.000,ALERT,212.38,302.37,60.017,1545537603,"201051344000988","174011545737251",0.00,-1.00,0,287.95,305.68,0.0,0.0,0.000,935169.6,935169.6,2018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537616,37024.00
12/22/2018 23:00,2,0.000,ALERT,212.83,303.28,60.022,1545537603,"201051344000582","174011545737251",0.00,-2.50,0,291.55,306.28,0.0,0.0,0.000,1172633.2,1172633.2,5695,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537618,37025.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.98,60.017,1545537603,"201051344000868","174011545737251",0.00,-1.50,0,291.25,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29573,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537619,37026.00
12/22/2018 23:00,2,0.000,ALERT,213.06,302.98,59.975,1545537603,"201051344000576","174011545737251",0.00,-2.00,0,290.65,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2038,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537621,37027.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.37,60.017,1545537603,"201051344001158","174011545737251",0.00,-2.50,0,290.05,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2016,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537623,37028.00
12/22/2018 23:00,2,0.000,ALERT,212.38,301.77,60.022,1545537603,"201051344000917","174011545737251",0.00,0.00,0,289.45,304.78,0.0,0.0,0.000,1189265.6,1189265.6,5722,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537625,37029.00
12/22/2018 23:00,2,0.000,ALERT,212.38,301.77,60.017,1545537603,"201051344000417","174011545737251",0.00,-1.50,0,290.35,304.78,0.0,0.0,0.000,966012.1,966012.1,5722,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537627,37030.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.07,60.017,1545537603,"201051344000685","174011545737251",0.00,-1.50,0,290.65,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5699,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537629,37031.00
12/22/2018 23:00,2,0.000,ALERT,212.38,301.47,59.985,1545537603,"201051344000651","174011545737251",0.00,-3.00,0,290.35,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5711,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537630,37032.00
12/22/2018 23:00,2,0.000,ALERT,212.16,302.98,60.022,1545537603,"201051344000594","174011545737251",0.00,-2.00,0,290.35,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29518,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537632,37033.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.37,60.033,1545537603,"201051344000469","174011545737251",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2015,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537634,37034.00
12/22/2018 23:00,2,0.000,ALERT,212.38,302.37,60.022,1545537603,"201051344000585","174011545737251",0.00,-1.50,0,290.35,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5752,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537636,37035.00
12/22/2018 23:00,2,0.000,ALERT,213.06,302.37,60.017,1545537603,"201051344000853","174011545737251",0.00,-2.00,0,290.65,306.58,0.0,0.0,0.000,1202405.3,1202405.3,2012,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537638,37036.00
12/22/2018 23:00,2,0.000,ALERT,212.38,302.37,60.059,1545537603,"201051344001145","174011545737251",0.00,-1.50,0,290.95,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5691,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537640,37037.00
12/22/2018 23:00,2,0.000,ALERT,212.38,302.07,60.022,1545537603,"201051344000438","174011545737251",0.00,-2.00,0,290.65,305.68,0.0,0.0,0.000,1195064.6,1195064.6,5705,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537641,37038.00
12/22/2018 23:00,2,0.000,ALERT,211.93,302.07,59.969,1545537603,"201051344001135","174011545737251",0.00,-2.00,0,290.95,305.98,0.0,0.0,0.000,1183610.2,1183610.2,5695,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537643,37039.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.37,60.017,1545537603,"201051344000983","174011545737251",0.00,-1.00,0,290.95,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2011,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537645,37040.00
12/22/2018 23:00,2,0.000,ALERT,212.38,301.77,60.012,1545537603,"201051344001203","174011545737251",0.00,-2.00,0,290.65,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5769,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537647,37041.00
12/22/2018 23:00,2,0.000,ALERT,212.16,302.37,60.017,1545537603,"201051344001230","174011545737251",0.00,-1.50,0,290.95,305.68,0.0,0.0,0.000,1186702.6,1186702.6,5721,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537649,37042.00
12/22/2018 23:00,2,0.000,ALERT,211.93,301.77,60.022,1545537603,"201051344000646","174011545737251",0.00,-2.00,0,290.05,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5708,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537650,37043.00
12/22/2018 23:00,2,0.000,ALERT,212.83,301.77,60.017,1545537603,"201051344000867","174011545737251",0.00,-1.00,0,289.75,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29572,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537652,37044.00
12/22/2018 23:00,2,0.000,ALERT,213.29,302.07,60.017,1545537603,"201051344000633","174011545737251",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29584,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537654,37045.00
12/22/2018 23:00,2,0.000,ALERT,211.70,302.07,60.017,1545537603,"201051344000955","174011545737251",0.00,-1.50,0,290.65,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5727,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537656,37046.00
12/22/2018 23:00,2,0.000,ALERT,212.61,301.47,59.969,1545537603,"201051344000648","174011545737251",0.00,-2.50,0,290.05,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29549,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545537658,37047.00
12/22/2018 23:00,2,0.000,ALERT,213.06,302.37,60.017,1545537603,"201051344000645","174011545737251",0.00,-1.00,0,290.35,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537660,37048.00
12/22/2018 23:00,2,0.000,ALERT,212.61,302.98,60.022,1545537603,"201051344000569","174011545737251",0.00,-1.50,0,291.25,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1873,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545537661,37049.00
12/22/2018 23:15,2,0.000,ALERT,212.61,302.98,60.006,1545538504,"201051344000579","174011545737251",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2018,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538507,37050.00
12/22/2018 23:15,2,0.000,ALERT,211.93,301.47,59.975,1545538504,"201051344001025","174011545737251",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5756,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538509,37051.00
12/22/2018 23:15,2,0.000,ALERT,211.93,302.37,60.017,1545538504,"201051344001093","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538511,37052.00
12/22/2018 23:15,2,0.000,ALERT,212.38,302.68,60.017,1545538504,"201051344000458","174011545737251",0.00,0.00,0,300.57,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2016,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538513,37053.00
12/22/2018 23:15,2,0.000,ALERT,211.93,302.68,59.985,1545538504,"201051344000890","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5700,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538515,37054.00
12/22/2018 23:15,2,0.000,ALERT,212.38,302.07,60.012,1545538504,"201051344000988","174011545737251",0.00,-1.50,0,297.87,305.68,0.0,0.0,0.000,935169.6,935169.6,2020,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538516,37055.00
12/22/2018 23:15,2,0.000,ALERT,212.61,303.28,60.017,1545538504,"201051344000582","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5697,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538518,37056.00
12/22/2018 23:15,2,0.000,ALERT,212.61,303.28,59.985,1545538504,"201051344000868","174011545737251",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29575,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538520,37057.00
12/22/2018 23:15,2,0.000,ALERT,213.06,302.98,60.038,1545538504,"201051344000576","174011545737251",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2040,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538522,37058.00
