ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/22/2018 23:15,2,0.000,ALERT,212.61,302.37,60.012,1545538504,"201051344001158","174011545737251",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2018,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538524,37059.00
12/22/2018 23:15,2,0.000,ALERT,212.16,301.77,60.006,1545538504,"201051344000917","174011545737251",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,1189265.6,1189265.6,5724,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538525,37060.00
12/22/2018 23:15,2,0.000,ALERT,212.38,301.77,60.017,1545538504,"201051344000417","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,966012.1,966012.1,5724,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538527,37061.00
12/22/2018 23:15,2,0.000,ALERT,212.38,302.37,60.017,1545538504,"201051344000685","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1193658.9,1193658.9,5701,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538529,37062.00
12/22/2018 23:15,2,0.000,ALERT,212.16,301.47,60.017,1545538504,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5713,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538531,37063.00
12/22/2018 23:15,2,0.000,ALERT,212.16,302.98,60.012,1545538504,"201051344000594","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29520,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538533,37064.00
12/22/2018 23:15,2,0.000,ALERT,212.61,302.37,60.012,1545538504,"201051344000469","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2017,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538535,37065.00
12/22/2018 23:15,2,0.000,ALERT,212.16,302.68,60.012,1545538504,"201051344000585","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5754,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538536,37066.00
12/22/2018 23:15,2,0.000,ALERT,213.06,302.37,60.012,1545538504,"201051344000853","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2014,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538538,37067.00
12/22/2018 23:15,2,0.000,ALERT,212.38,302.68,59.969,1545538504,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5693,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538540,37068.00
12/22/2018 23:15,2,0.000,ALERT,212.16,302.37,60.017,1545538504,"201051344000438","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1195064.6,1195064.6,5707,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538542,37069.00
12/22/2018 23:15,2,0.000,ALERT,211.70,302.37,60.017,1545538504,"201051344001135","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1183610.2,1183610.2,5697,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538544,37070.00
12/22/2018 23:15,2,0.000,ALERT,212.61,302.68,59.975,1545538504,"201051344000983","174011545737251",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2013,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538546,37071.00
12/22/2018 23:15,2,0.000,ALERT,212.16,302.07,60.012,1545538504,"201051344001203","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5771,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538548,37072.00
12/22/2018 23:15,2,0.000,ALERT,212.16,302.68,60.012,1545538504,"201051344001230","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1186702.6,1186702.6,5723,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538549,37073.00
12/22/2018 23:15,2,0.000,ALERT,211.70,302.37,59.990,1545538504,"201051344000646","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1181554.5,1181554.5,5710,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538551,37074.00
12/22/2018 23:15,2,0.000,ALERT,212.83,302.07,60.017,1545538504,"201051344000867","174011545737251",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538553,37075.00
12/22/2018 23:15,2,0.000,ALERT,213.29,302.07,60.017,1545538504,"201051344000633","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538555,37076.00
12/22/2018 23:15,2,0.000,ALERT,211.70,302.37,60.022,1545538504,"201051344000955","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1200161.5,1200161.5,5729,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538557,37077.00
12/22/2018 23:15,2,0.000,ALERT,212.61,301.77,60.049,1545538504,"201051344000648","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29551,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545538558,37078.00
12/22/2018 23:15,2,0.000,ALERT,212.83,302.37,60.017,1545538504,"201051344000645","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29567,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538560,37079.00
12/22/2018 23:15,2,0.000,ALERT,212.61,302.98,60.012,1545538504,"201051344000569","174011545737251",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,1211898.2,1211898.2,1875,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545538562,37080.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.68,60.043,1545539404,"201051344000579","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1211446.7,1211446.7,2020,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539407,37081.00
12/22/2018 23:30,2,0.000,ALERT,211.70,301.47,60.043,1545539404,"201051344001025","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1196241.4,1196241.4,5758,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539409,37082.00
12/22/2018 23:30,2,0.000,ALERT,211.93,302.37,60.043,1545539404,"201051344001093","174011545737251",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,1188118.8,1188118.8,5761,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539411,37083.00
12/22/2018 23:30,2,0.000,ALERT,212.16,302.07,60.012,1545539404,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1197765.2,1197765.2,2018,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539413,37084.00
12/22/2018 23:30,2,0.000,ALERT,211.70,302.68,60.043,1545539404,"201051344000890","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1192637.3,1192637.3,5702,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539414,37085.00
12/22/2018 23:30,2,0.000,ALERT,212.16,301.77,60.038,1545539404,"201051344000988","174011545737251",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,935169.6,935169.6,2022,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539416,37086.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.98,60.059,1545539404,"201051344000582","174011545737251",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5699,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539418,37087.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.68,60.049,1545539404,"201051344000868","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1184604.5,1184604.5,29577,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539420,37088.00
12/22/2018 23:30,2,0.000,ALERT,212.83,302.37,60.038,1545539404,"201051344000576","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1197821.6,1197821.6,2042,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539422,37089.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.07,60.043,1545539404,"201051344001158","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1178189.4,1178189.4,2020,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539424,37090.00
12/22/2018 23:30,2,0.000,ALERT,211.93,301.77,60.038,1545539404,"201051344000917","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539425,37091.00
12/22/2018 23:30,2,0.000,ALERT,212.16,301.77,60.043,1545539404,"201051344000417","174011545737251",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,966012.1,966012.1,5726,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539427,37092.00
12/22/2018 23:30,2,0.000,ALERT,212.16,302.07,60.043,1545539404,"201051344000685","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5703,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539429,37093.00
12/22/2018 23:30,2,0.000,ALERT,211.93,301.47,60.043,1545539404,"201051344000651","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1187417.2,1187417.2,5715,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539431,37094.00
12/22/2018 23:30,2,0.000,ALERT,212.16,302.37,60.043,1545539404,"201051344000594","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1202401.5,1202401.5,29522,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539433,37095.00
12/22/2018 23:30,2,0.000,ALERT,212.38,301.77,60.043,1545539404,"201051344000469","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1186841.8,1186841.8,2019,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539435,37096.00
12/22/2018 23:30,2,0.000,ALERT,211.93,302.37,60.033,1545539404,"201051344000585","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1202232.9,1202232.9,5756,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539437,37097.00
12/22/2018 23:30,2,0.000,ALERT,213.06,301.77,60.043,1545539404,"201051344000853","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1202405.3,1202405.3,2016,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539438,37098.00
12/22/2018 23:30,2,0.000,ALERT,212.16,302.37,60.054,1545539404,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1201109.0,1201109.0,5695,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539440,37099.00
12/22/2018 23:30,2,0.000,ALERT,211.93,302.07,60.038,1545539404,"201051344000438","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1195064.6,1195064.6,5709,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539442,37100.00
12/22/2018 23:30,2,0.000,ALERT,211.48,302.07,60.065,1545539404,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1183610.2,1183610.2,5699,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539444,37101.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.07,60.043,1545539404,"201051344000983","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1202066.7,1202066.7,2015,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539446,37102.00
12/22/2018 23:30,2,0.000,ALERT,211.93,301.77,60.043,1545539404,"201051344001203","174011545737251",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,1192317.1,1192317.1,5773,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539447,37103.00
12/22/2018 23:30,2,0.000,ALERT,211.93,302.68,60.038,1545539404,"201051344001230","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1186702.6,1186702.6,5725,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539449,37104.00
12/22/2018 23:30,2,0.000,ALERT,211.70,302.07,60.043,1545539404,"201051344000646","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1181554.5,1181554.5,5712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539451,37105.00
12/22/2018 23:30,2,0.000,ALERT,212.61,301.47,60.049,1545539404,"201051344000867","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29576,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539453,37106.00
12/22/2018 23:30,2,0.000,ALERT,213.06,301.77,60.038,1545539404,"201051344000633","174011545737251",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,1182414.8,1182414.8,29588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539455,37107.00
12/22/2018 23:30,2,0.000,ALERT,211.48,302.07,59.996,1545539404,"201051344000955","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5731,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545539457,37108.00
12/22/2018 23:30,2,0.000,ALERT,212.61,301.17,60.038,1545539404,"201051344000648","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1190389.5,1190389.5,29553,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539458,37109.00
12/22/2018 23:30,2,0.000,ALERT,212.83,301.77,60.038,1545539404,"201051344000645","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1194646.7,1194646.7,29569,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539460,37110.00
12/22/2018 23:30,2,0.000,ALERT,212.38,302.37,60.038,1545539404,"201051344000569","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1211898.2,1211898.2,1877,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545539462,37111.00
12/22/2018 23:45,2,0.000,ALERT,213.06,303.88,60.028,1545540304,"201051344000579","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2022,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540307,37112.00
12/22/2018 23:45,2,0.000,ALERT,212.16,302.07,60.059,1545540304,"201051344001025","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5760,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545540309,37113.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.68,60.033,1545540304,"201051344001093","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540311,37114.00
12/22/2018 23:45,2,0.000,ALERT,213.06,303.28,60.028,1545540304,"201051344000458","174011545737251",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2020,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540313,37115.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.98,60.033,1545540304,"201051344000890","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5704,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540314,37116.00
12/22/2018 23:45,2,0.000,ALERT,212.83,302.98,60.028,1545540304,"201051344000988","174011545737251",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,935169.6,935169.6,2024,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540316,37117.00
12/22/2018 23:45,2,0.000,ALERT,212.83,303.58,60.033,1545540304,"201051344000582","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5701,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540318,37118.00
12/22/2018 23:45,2,0.000,ALERT,213.06,303.88,60.059,1545540304,"201051344000868","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1184604.5,1184604.5,29579,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540320,37119.00
12/22/2018 23:45,2,0.000,ALERT,213.74,303.88,60.028,1545540304,"201051344000576","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1197821.6,1197821.6,2044,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540322,37120.00
12/22/2018 23:45,2,0.000,ALERT,213.29,303.28,60.028,1545540304,"201051344001158","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1178189.4,1178189.4,2022,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540323,37121.00
12/22/2018 23:45,2,0.000,ALERT,212.61,302.37,60.033,1545540304,"201051344000917","174011545737251",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5728,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540325,37122.00
12/22/2018 23:45,2,0.000,ALERT,212.61,302.37,60.075,1545540304,"201051344000417","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,966012.1,966012.1,5728,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540327,37123.00
12/22/2018 23:45,2,0.000,ALERT,212.83,302.68,60.028,1545540304,"201051344000685","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5705,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540329,37124.00
12/22/2018 23:45,2,0.000,ALERT,212.61,302.07,60.043,1545540304,"201051344000651","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5717,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540331,37125.00
12/22/2018 23:45,2,0.000,ALERT,212.83,303.88,60.022,1545540304,"201051344000594","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1202401.5,1202401.5,29524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540332,37126.00
12/22/2018 23:45,2,0.000,ALERT,213.29,303.28,60.022,1545540304,"201051344000469","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1186841.8,1186841.8,2021,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545540334,37127.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.98,60.038,1545540304,"201051344000585","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5758,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545540336,37128.00
12/22/2018 23:45,2,0.000,ALERT,213.74,303.28,60.022,1545540304,"201051344000853","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1202405.3,1202405.3,2018,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540338,37129.00
12/22/2018 23:45,2,0.000,ALERT,212.61,302.98,60.054,1545540304,"201051344001145","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5697,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545540340,37130.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.68,60.038,1545540304,"201051344000438","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5711,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540342,37131.00
12/22/2018 23:45,2,0.000,ALERT,212.16,302.68,60.028,1545540304,"201051344001135","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540343,37132.00
12/22/2018 23:45,2,0.000,ALERT,213.06,303.28,60.022,1545540304,"201051344000983","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1202066.7,1202066.7,2017,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540345,37133.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.37,60.033,1545540304,"201051344001203","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5775,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540347,37134.00
12/22/2018 23:45,2,0.000,ALERT,212.38,302.98,60.006,1545540304,"201051344001230","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1186702.6,1186702.6,5727,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540349,37135.00
12/22/2018 23:45,2,0.000,ALERT,212.16,302.68,60.028,1545540304,"201051344000646","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5714,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540351,37136.00
12/22/2018 23:45,2,0.000,ALERT,213.51,302.68,60.038,1545540304,"201051344000867","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540353,37137.00
12/22/2018 23:45,2,0.000,ALERT,213.74,302.98,60.070,1545540304,"201051344000633","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1182414.8,1182414.8,29590,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540355,37138.00
12/22/2018 23:45,2,0.000,ALERT,211.93,302.68,60.038,1545540304,"201051344000955","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5733,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540356,37139.00
12/22/2018 23:45,2,0.000,ALERT,213.29,302.68,60.028,1545540304,"201051344000648","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1190389.5,1190389.5,29555,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540358,37140.00
12/22/2018 23:45,2,0.000,ALERT,213.51,303.28,60.033,1545540304,"201051344000645","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1194646.7,1194646.7,29571,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540360,37141.00
12/22/2018 23:45,2,0.000,ALERT,213.29,303.88,60.028,1545540304,"201051344000569","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1211898.2,1211898.2,1879,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545540362,37142.00
